ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 00:00,2,0.000,ALERT,212.83,300.87,60.006,1550466004,"201051344000579","174011545737251",0.00,-10.00,0,299.37,303.28,0.0,0.0,0.000,1219924.3,1219924.3,7869,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466007,210778.00
02/18/2019 00:00,2,0.000,ALERT,212.61,298.77,60.001,1550466004,"201051344001025","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1204513.5,1204513.5,15800,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466008,210779.00
02/18/2019 00:00,2,0.000,ALERT,212.83,299.67,60.001,1550466004,"201051344001093","174011545737251",0.00,-8.50,0,297.57,300.87,0.0,0.0,0.000,1194511.2,1194511.2,15780,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466010,210780.00
02/18/2019 00:00,2,0.000,ALERT,212.83,300.57,59.996,1550466004,"201051344000458","174011545737251",0.00,-8.00,0,298.77,302.98,0.0,0.0,0.000,1207479.6,1207479.6,7583,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466012,210781.00
02/18/2019 00:00,2,0.000,ALERT,212.61,299.97,59.996,1550466004,"201051344000890","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1200952.3,1200952.3,15748,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466014,210782.00
02/18/2019 00:00,2,0.000,ALERT,212.61,299.97,59.996,1550466004,"201051344000988","174011545737251",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,940227.7,940227.7,7932,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466016,210783.00
02/18/2019 00:00,2,0.000,ALERT,213.29,300.87,59.990,1550466004,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,1180828.7,1180828.7,15718,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466018,210784.00
02/18/2019 00:00,2,0.000,ALERT,212.61,300.57,59.996,1550466004,"201051344000868","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1192850.6,1192850.6,39621,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466020,210785.00
02/18/2019 00:00,2,0.000,ALERT,213.06,300.57,59.985,1550466004,"201051344000576","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1209369.6,1209369.6,11689,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466022,210786.00
02/18/2019 00:00,2,0.000,ALERT,212.83,299.97,60.043,1550466004,"201051344001158","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1185975.9,1185975.9,7916,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466024,210787.00
02/18/2019 00:00,2,0.000,ALERT,213.06,299.07,59.969,1550466004,"201051344000917","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1197759.3,1197759.3,15578,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466025,210788.00
02/18/2019 00:00,2,0.000,ALERT,213.06,299.07,59.990,1550466004,"201051344000417","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,971389.1,971389.1,15813,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466027,210789.00
02/18/2019 00:00,2,0.000,ALERT,213.06,299.67,59.996,1550466004,"201051344000685","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1201979.5,1201979.5,15800,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466029,210790.00
02/18/2019 00:00,2,0.000,ALERT,212.83,299.07,59.985,1550466004,"201051344000651","174011545737251",0.00,-12.00,0,297.26,300.57,0.0,0.0,0.000,1195746.7,1195746.7,15777,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466031,210791.00
02/18/2019 00:00,2,0.000,ALERT,212.16,300.57,59.985,1550466004,"201051344000594","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1210629.4,1210629.4,39605,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466033,210792.00
02/18/2019 00:00,2,0.000,ALERT,212.83,300.27,59.985,1550466004,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.37,0.0,0.0,0.000,1194892.0,1194892.0,7868,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466035,210793.00
02/18/2019 00:00,2,0.000,ALERT,213.06,299.97,59.996,1550466004,"201051344000585","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,1210397.7,1210397.7,15834,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466037,210794.00
02/18/2019 00:00,2,0.000,ALERT,213.29,300.27,59.980,1550466004,"201051344000853","174011545737251",0.00,-10.00,0,298.47,302.37,0.0,0.0,0.000,1213288.1,1213288.1,7505,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466039,210795.00
02/18/2019 00:00,2,0.000,ALERT,213.06,299.97,59.980,1550466004,"201051344001145","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1209379.7,1209379.7,15749,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466040,210796.00
02/18/2019 00:00,2,0.000,ALERT,213.06,299.97,59.980,1550466004,"201051344000438","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1203402.1,1203402.1,15799,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466042,210797.00
02/18/2019 00:00,2,0.000,ALERT,212.38,299.67,60.022,1550466004,"201051344001135","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1191511.0,1191511.0,15753,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466044,210798.00
02/18/2019 00:00,2,0.000,ALERT,212.83,300.27,59.985,1550466004,"201051344000983","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1212138.1,1212138.1,7509,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466046,210799.00
02/18/2019 00:00,2,0.000,ALERT,212.83,299.37,59.985,1550466004,"201051344001203","174011545737251",0.00,-11.00,0,297.57,302.68,0.0,0.0,0.000,1200442.6,1200442.6,15790,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466048,210800.00
02/18/2019 00:00,2,0.000,ALERT,212.83,300.27,59.985,1550466004,"201051344001230","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1194970.0,1194970.0,15597,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466050,210801.00
02/18/2019 00:00,2,0.000,ALERT,212.61,299.67,59.953,1550466004,"201051344000646","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1189509.2,1189509.2,15763,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466051,210802.00
02/18/2019 00:00,2,0.000,ALERT,213.06,299.37,59.996,1550466004,"201051344000867","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1191575.4,1191575.4,39651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466053,210803.00
02/18/2019 00:00,2,0.000,ALERT,213.51,300.27,60.001,1550466004,"201051344000633","174011545737251",0.00,-11.00,0,296.96,302.07,0.0,0.0,0.000,1190528.4,1190528.4,39710,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466055,210804.00
02/18/2019 00:00,2,0.000,ALERT,212.38,299.67,59.985,1550466004,"201051344000955","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1208661.2,1208661.2,15790,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466057,210805.00
02/18/2019 00:00,2,0.000,ALERT,212.83,299.37,59.969,1550466004,"201051344000648","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1201473.7,1201473.7,39241,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466059,210806.00
02/18/2019 00:00,2,0.000,ALERT,213.29,300.27,59.996,1550466004,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1206422.6,1206422.6,39198,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466061,210807.00
02/18/2019 00:00,2,0.000,ALERT,212.61,300.57,59.990,1550466004,"201051344000569","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1222743.2,1222743.2,7434,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466062,210808.00
02/18/2019 00:00,2,0.000,ALERT,213.29,299.67,59.990,1550466004,"179051228000119","174011545737251",0.00,-8.00,0,296.96,302.07,0.0,0.0,0.000,10536.6,10536.6,7484,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550466064,210809.00
02/18/2019 00:15,2,0.000,ALERT,213.29,301.47,59.985,1550466904,"201051344000579","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1219924.3,1219924.3,7871,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466906,210810.00
02/18/2019 00:15,2,0.000,ALERT,212.83,299.67,60.022,1550466904,"201051344001025","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1204513.5,1204513.5,15802,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466908,210811.00
02/18/2019 00:15,2,0.000,ALERT,213.06,300.57,60.033,1550466904,"201051344001093","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1194511.2,1194511.2,15782,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466910,210812.00
02/18/2019 00:15,2,0.000,ALERT,213.06,300.87,60.033,1550466904,"201051344000458","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1207479.6,1207479.6,7585,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466912,210813.00
02/18/2019 00:15,2,0.000,ALERT,212.83,300.27,60.043,1550466904,"201051344000890","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1200952.3,1200952.3,15750,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466914,210814.00
02/18/2019 00:15,2,0.000,ALERT,212.83,300.57,60.070,1550466904,"201051344000988","174011545737251",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,940227.7,940227.7,7934,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466916,210815.00
02/18/2019 00:15,2,0.000,ALERT,213.51,300.87,60.038,1550466904,"201051344000582","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1180828.7,1180828.7,15720,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466918,210816.00
02/18/2019 00:15,2,0.000,ALERT,213.06,301.47,60.022,1550466904,"201051344000868","174011545737251",0.00,-10.00,0,298.77,303.28,0.0,0.0,0.000,1192850.6,1192850.6,39623,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466919,210817.00
02/18/2019 00:15,2,0.000,ALERT,213.51,301.17,60.059,1550466904,"201051344000576","174011545737251",0.00,-9.00,0,298.47,302.68,0.0,0.0,0.000,1209369.6,1209369.6,11691,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466921,210818.00
02/18/2019 00:15,2,0.000,ALERT,213.29,300.57,60.028,1550466904,"201051344001158","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1185975.9,1185975.9,7918,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466923,210819.00
02/18/2019 00:15,2,0.000,ALERT,213.06,299.97,59.990,1550466904,"201051344000917","174011545737251",0.00,-8.50,0,296.66,300.87,0.0,0.0,0.000,1197759.3,1197759.3,15580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466925,210820.00
02/18/2019 00:15,2,0.000,ALERT,213.29,299.97,60.028,1550466904,"201051344000417","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,971389.1,971389.1,15815,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466927,210821.00
02/18/2019 00:15,2,0.000,ALERT,213.29,300.27,60.028,1550466904,"201051344000685","174011545737251",0.00,-10.00,0,297.57,301.17,0.0,0.0,0.000,1201979.5,1201979.5,15802,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466929,210822.00
02/18/2019 00:15,2,0.000,ALERT,213.06,299.37,60.022,1550466904,"201051344000651","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1195746.7,1195746.7,15779,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466930,210823.00
02/18/2019 00:15,2,0.000,ALERT,212.61,301.17,60.038,1550466904,"201051344000594","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1210629.4,1210629.4,39607,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466932,210824.00
02/18/2019 00:15,2,0.000,ALERT,213.06,300.57,60.028,1550466904,"201051344000469","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1194892.0,1194892.0,7870,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466934,210825.00
02/18/2019 00:15,2,0.000,ALERT,213.29,300.87,60.033,1550466904,"201051344000585","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1210397.7,1210397.7,15836,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466936,210826.00
02/18/2019 00:15,2,0.000,ALERT,213.74,300.57,60.033,1550466904,"201051344000853","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1213288.1,1213288.1,7507,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466938,210827.00
02/18/2019 00:15,2,0.000,ALERT,213.29,300.57,60.043,1550466904,"201051344001145","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1209379.7,1209379.7,15751,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466940,210828.00
02/18/2019 00:15,2,0.000,ALERT,213.29,300.57,60.017,1550466904,"201051344000438","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,1203402.1,1203402.1,15801,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466942,210829.00
02/18/2019 00:15,2,0.000,ALERT,212.61,300.27,59.990,1550466904,"201051344001135","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1191511.0,1191511.0,15755,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466943,210830.00
02/18/2019 00:15,2,0.000,ALERT,213.06,300.57,60.033,1550466904,"201051344000983","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1212138.1,1212138.1,7511,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466945,210831.00
02/18/2019 00:15,2,0.000,ALERT,213.06,299.67,60.033,1550466904,"201051344001203","174011545737251",0.00,-11.50,0,297.26,302.98,0.0,0.0,0.000,1200442.6,1200442.6,15792,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466947,210832.00
02/18/2019 00:15,2,0.000,ALERT,213.06,300.57,60.033,1550466904,"201051344001230","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1194970.0,1194970.0,15599,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466949,210833.00
02/18/2019 00:15,2,0.000,ALERT,212.83,299.97,60.017,1550466904,"201051344000646","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1189509.2,1189509.2,15765,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466951,210834.00
02/18/2019 00:15,2,0.000,ALERT,213.51,299.97,60.033,1550466904,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,1191575.4,1191575.4,39653,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466952,210835.00
02/18/2019 00:15,2,0.000,ALERT,213.96,300.57,60.006,1550466904,"201051344000633","174011545737251",0.00,-11.00,0,296.66,302.07,0.0,0.0,0.000,1190528.4,1190528.4,39712,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466954,210836.00
02/18/2019 00:15,2,0.000,ALERT,212.61,300.57,60.028,1550466904,"201051344000955","174011545737251",0.00,-11.00,0,297.87,301.17,0.0,0.0,0.000,1208661.2,1208661.2,15792,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466956,210837.00
02/18/2019 00:15,2,0.000,ALERT,213.29,299.97,60.059,1550466904,"201051344000648","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1201473.7,1201473.7,39243,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466958,210838.00
02/18/2019 00:15,2,0.000,ALERT,213.51,300.27,60.017,1550466904,"201051344000645","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1206422.6,1206422.6,39200,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550466960,210839.00
02/18/2019 00:15,2,0.000,ALERT,213.06,301.17,60.075,1550466904,"201051344000569","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1222743.2,1222743.2,7436,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550466961,210840.00
02/18/2019 00:15,2,0.000,ALERT,213.51,300.27,60.012,1550466904,"179051228000119","174011545737251",0.00,-8.50,0,296.66,302.07,0.0,0.0,0.000,10536.6,10536.6,7486,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550466963,210841.00
02/18/2019 00:30,2,0.000,ALERT,213.06,301.17,60.022,1550467804,"201051344000579","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1219924.3,1219924.3,7873,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467806,210842.00
02/18/2019 00:30,2,0.000,ALERT,212.83,299.37,60.033,1550467804,"201051344001025","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1204513.5,1204513.5,15804,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467808,210843.00
02/18/2019 00:30,2,0.000,ALERT,212.83,299.97,60.006,1550467804,"201051344001093","174011545737251",0.00,-8.50,0,297.26,301.77,0.0,0.0,0.000,1194511.2,1194511.2,15784,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467810,210844.00
02/18/2019 00:30,2,0.000,ALERT,212.83,300.27,60.001,1550467804,"201051344000458","174011545737251",0.00,-8.00,0,298.47,303.28,0.0,0.0,0.000,1207479.6,1207479.6,7587,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467811,210845.00
02/18/2019 00:30,2,0.000,ALERT,212.83,300.27,59.975,1550467804,"201051344000890","174011545737251",0.00,-9.00,0,298.17,302.98,0.0,0.0,0.000,1200952.3,1200952.3,15752,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467813,210846.00
02/18/2019 00:30,2,0.000,ALERT,212.61,299.97,60.012,1550467804,"201051344000988","174011545737251",0.00,-10.00,0,295.76,302.07,0.0,0.0,0.000,940227.7,940227.7,7936,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467815,210847.00
02/18/2019 00:30,2,0.000,ALERT,213.29,300.87,59.975,1550467804,"201051344000582","174011545737251",0.00,-12.00,0,298.47,302.68,0.0,0.0,0.000,1180828.7,1180828.7,15722,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467817,210848.00
02/18/2019 00:30,2,0.000,ALERT,212.83,300.87,60.001,1550467804,"201051344000868","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1192850.6,1192850.6,39625,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467819,210849.00
02/18/2019 00:30,2,0.000,ALERT,213.29,300.87,60.001,1550467804,"201051344000576","174011545737251",0.00,-11.00,0,298.77,302.68,0.0,0.0,0.000,1209369.6,1209369.6,11693,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467821,210850.00
02/18/2019 00:30,2,0.000,ALERT,213.06,299.97,59.996,1550467804,"201051344001158","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1185975.9,1185975.9,7920,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467823,210851.00
02/18/2019 00:30,2,0.000,ALERT,213.06,299.67,60.006,1550467804,"201051344000917","174011545737251",0.00,-8.50,0,296.36,301.47,0.0,0.0,0.000,1197759.3,1197759.3,15582,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467824,210852.00
02/18/2019 00:30,2,0.000,ALERT,213.29,299.37,59.969,1550467804,"201051344000417","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,971389.1,971389.1,15817,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467826,210853.00
02/18/2019 00:30,2,0.000,ALERT,213.29,299.97,60.001,1550467804,"201051344000685","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1201979.5,1201979.5,15804,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467828,210854.00
02/18/2019 00:30,2,0.000,ALERT,213.06,299.37,59.980,1550467804,"201051344000651","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1195746.7,1195746.7,15781,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467830,210855.00
02/18/2019 00:30,2,0.000,ALERT,212.38,300.57,60.022,1550467804,"201051344000594","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1210629.4,1210629.4,39609,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467832,210856.00
02/18/2019 00:30,2,0.000,ALERT,212.83,300.27,60.012,1550467804,"201051344000469","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1194892.0,1194892.0,7872,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467834,210857.00
02/18/2019 00:30,2,0.000,ALERT,213.06,300.27,60.012,1550467804,"201051344000585","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1210397.7,1210397.7,15838,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467835,210858.00
02/18/2019 00:30,2,0.000,ALERT,213.29,299.97,60.017,1550467804,"201051344000853","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1213288.1,1213288.1,7509,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467837,210859.00
02/18/2019 00:30,2,0.000,ALERT,213.06,299.97,60.017,1550467804,"201051344001145","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1209379.7,1209379.7,15753,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467839,210860.00
02/18/2019 00:30,2,0.000,ALERT,213.06,299.97,60.012,1550467804,"201051344000438","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1203402.1,1203402.1,15803,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467841,210861.00
02/18/2019 00:30,2,0.000,ALERT,212.61,299.97,59.990,1550467804,"201051344001135","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1191511.0,1191511.0,15757,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467843,210862.00
02/18/2019 00:30,2,0.000,ALERT,212.61,300.57,60.012,1550467804,"201051344000983","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,1212138.1,1212138.1,7513,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467844,210863.00
02/18/2019 00:30,2,0.000,ALERT,213.06,299.67,60.017,1550467804,"201051344001203","174011545737251",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,1200442.6,1200442.6,15794,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467846,210864.00
02/18/2019 00:30,2,0.000,ALERT,213.06,300.57,60.017,1550467804,"201051344001230","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1194970.0,1194970.0,15601,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467848,210865.00
02/18/2019 00:30,2,0.000,ALERT,212.61,299.97,60.022,1550467804,"201051344000646","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1189509.2,1189509.2,15767,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467850,210866.00
02/18/2019 00:30,2,0.000,ALERT,213.06,299.37,60.028,1550467804,"201051344000867","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1191575.4,1191575.4,39655,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467852,210867.00
02/18/2019 00:30,2,0.000,ALERT,213.51,299.97,60.065,1550467804,"201051344000633","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1190528.4,1190528.4,39714,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467854,210868.00
02/18/2019 00:30,2,0.000,ALERT,212.61,300.27,60.028,1550467804,"201051344000955","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1208661.2,1208661.2,15794,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467856,210869.00
02/18/2019 00:30,2,0.000,ALERT,212.83,299.37,60.033,1550467804,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1201473.7,1201473.7,39245,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550467857,210870.00
02/18/2019 00:30,2,0.000,ALERT,213.29,299.97,60.028,1550467804,"201051344000645","174011545737251",0.00,-9.00,0,298.47,302.37,0.0,0.0,0.000,1206422.6,1206422.6,39202,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467859,210871.00
02/18/2019 00:30,2,0.000,ALERT,212.83,300.57,60.028,1550467804,"201051344000569","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,1222743.2,1222743.2,7438,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550467861,210872.00
02/18/2019 00:30,2,0.000,ALERT,213.29,299.37,60.049,1550467804,"179051228000119","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,10536.6,10536.6,7488,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550467863,210873.00
02/18/2019 00:45,2,0.000,ALERT,211.93,299.67,60.017,1550468704,"201051344000579","174011545737251",0.00,-10.00,0,298.17,303.28,0.0,0.0,0.000,1219924.3,1219924.3,7875,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468706,210874.00
02/18/2019 00:45,2,0.000,ALERT,211.93,298.17,60.001,1550468704,"201051344001025","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1204513.5,1204513.5,15806,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468708,210875.00
02/18/2019 00:45,2,0.000,ALERT,211.93,298.77,60.028,1550468704,"201051344001093","174011545737251",0.00,-8.50,0,297.57,301.47,0.0,0.0,0.000,1194511.2,1194511.2,15786,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550468710,210876.00
02/18/2019 00:45,2,0.000,ALERT,211.70,299.07,60.001,1550468704,"201051344000458","174011545737251",0.00,-8.50,0,297.57,302.98,0.0,0.0,0.000,1207479.6,1207479.6,7589,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468712,210877.00
02/18/2019 00:45,2,0.000,ALERT,211.93,299.07,59.964,1550468704,"201051344000890","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,1200952.3,1200952.3,15754,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468714,210878.00
02/18/2019 00:45,2,0.000,ALERT,211.70,298.47,60.017,1550468704,"201051344000988","174011545737251",0.00,-10.00,0,294.86,301.77,0.0,0.0,0.000,940227.7,940227.7,7938,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468716,210879.00
02/18/2019 00:45,2,0.000,ALERT,212.38,299.67,60.001,1550468704,"201051344000582","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1180828.7,1180828.7,15724,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468717,210880.00
02/18/2019 00:45,2,0.000,ALERT,211.70,299.37,59.996,1550468704,"201051344000868","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1192850.6,1192850.6,39627,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550468719,210881.00
02/18/2019 00:45,2,0.000,ALERT,212.38,299.67,59.996,1550468704,"201051344000576","174011545737251",0.00,-11.50,0,297.57,302.68,0.0,0.0,0.000,1209369.6,1209369.6,11695,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468721,210882.00
02/18/2019 00:45,2,0.000,ALERT,211.93,298.77,60.001,1550468704,"201051344001158","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1185975.9,1185975.9,7922,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468723,210883.00
02/18/2019 00:45,2,0.000,ALERT,212.16,298.17,60.001,1550468704,"201051344000917","174011545737251",0.00,-8.50,0,296.36,301.17,0.0,0.0,0.000,1197759.3,1197759.3,15584,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550468725,210884.00
02/18/2019 00:45,2,0.000,ALERT,212.38,298.47,60.006,1550468704,"201051344000417","174011545737251",0.00,-10.00,0,297.26,301.17,0.0,0.0,0.000,971389.1,971389.1,15819,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550468726,210885.00
02/18/2019 00:45,2,0.000,ALERT,212.38,298.77,60.006,1550468704,"201051344000685","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1201979.5,1201979.5,15806,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468728,210886.00
02/18/2019 00:45,2,0.000,ALERT,212.16,298.17,60.001,1550468704,"201051344000651","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1195746.7,1195746.7,15783,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468730,210887.00
02/18/2019 00:45,2,0.000,ALERT,211.48,299.67,60.001,1550468704,"201051344000594","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,1210629.4,1210629.4,39611,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468732,210888.00
02/18/2019 00:45,2,0.000,ALERT,211.93,299.07,60.001,1550468704,"201051344000469","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1194892.0,1194892.0,7874,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468734,210889.00
02/18/2019 00:45,2,0.000,ALERT,212.16,298.77,60.006,1550468704,"201051344000585","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1210397.7,1210397.7,15840,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468736,210890.00
02/18/2019 00:45,2,0.000,ALERT,212.38,299.07,59.996,1550468704,"201051344000853","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1213288.1,1213288.1,7511,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468737,210891.00
02/18/2019 00:45,2,0.000,ALERT,212.16,298.77,60.006,1550468704,"201051344001145","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1209379.7,1209379.7,15755,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468739,210892.00
02/18/2019 00:45,2,0.000,ALERT,212.16,298.77,60.043,1550468704,"201051344000438","174011545737251",0.00,-11.00,0,297.87,302.07,0.0,0.0,0.000,1203402.1,1203402.1,15805,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468741,210893.00
02/18/2019 00:45,2,0.000,ALERT,211.70,298.77,59.964,1550468704,"201051344001135","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1191511.0,1191511.0,15759,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468743,210894.00
02/18/2019 00:45,2,0.000,ALERT,211.93,299.07,59.990,1550468704,"201051344000983","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1212138.1,1212138.1,7515,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468745,210895.00
02/18/2019 00:45,2,0.000,ALERT,211.93,298.17,59.996,1550468704,"201051344001203","174011545737251",0.00,-11.50,0,297.26,303.28,0.0,0.0,0.000,1200442.6,1200442.6,15796,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468746,210896.00
02/18/2019 00:45,2,0.000,ALERT,211.93,299.07,59.959,1550468704,"201051344001230","174011545737251",0.00,-10.00,0,297.87,301.77,0.0,0.0,0.000,1194970.0,1194970.0,15603,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468748,210897.00
02/18/2019 00:45,2,0.000,ALERT,211.70,298.47,59.990,1550468704,"201051344000646","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1189509.2,1189509.2,15769,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468750,210898.00
02/18/2019 00:45,2,0.000,ALERT,212.16,298.17,60.001,1550468704,"201051344000867","174011545737251",0.00,-10.00,0,296.66,302.37,0.0,0.0,0.000,1191575.4,1191575.4,39657,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468752,210899.00
02/18/2019 00:45,2,0.000,ALERT,212.61,298.47,59.996,1550468704,"201051344000633","174011545737251",0.00,-11.50,0,295.76,301.77,0.0,0.0,0.000,1190528.4,1190528.4,39716,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468754,210900.00
02/18/2019 00:45,2,0.000,ALERT,211.70,298.77,59.996,1550468704,"201051344000955","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1208661.2,1208661.2,15796,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468756,210901.00
02/18/2019 00:45,2,0.000,ALERT,211.93,298.17,60.001,1550468704,"201051344000648","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1201473.7,1201473.7,39247,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468757,210902.00
02/18/2019 00:45,2,0.000,ALERT,212.38,299.07,60.001,1550468704,"201051344000645","174011545737251",0.00,-10.00,0,297.26,302.37,0.0,0.0,0.000,1206422.6,1206422.6,39204,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550468759,210903.00
02/18/2019 00:45,2,0.000,ALERT,211.93,299.37,59.969,1550468704,"201051344000569","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1222743.2,1222743.2,7440,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550468761,210904.00
02/18/2019 00:45,2,0.000,ALERT,212.38,298.47,59.990,1550468704,"179051228000119","174011545737251",0.00,-8.50,0,296.06,301.77,0.0,0.0,0.000,10536.6,10536.6,7490,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550468763,210905.00
02/18/2019 01:00,2,0.000,ALERT,212.16,299.67,59.996,1550469604,"201051344000579","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1219924.3,1219924.3,7877,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550469606,210906.00
02/18/2019 01:00,2,0.000,ALERT,211.93,298.17,59.969,1550469604,"201051344001025","174011545737251",0.00,-11.50,0,296.36,302.07,0.0,0.0,0.000,1204513.5,1204513.5,15808,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469608,210907.00
02/18/2019 01:00,2,0.000,ALERT,212.16,298.77,59.964,1550469604,"201051344001093","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1194511.2,1194511.2,15788,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469609,210908.00
02/18/2019 01:00,2,0.000,ALERT,211.93,299.07,60.012,1550469604,"201051344000458","174011545737251",0.00,-8.50,0,296.66,301.47,0.0,0.0,0.000,1207479.6,1207479.6,7591,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469611,210909.00
02/18/2019 01:00,2,0.000,ALERT,211.93,299.07,60.006,1550469604,"201051344000890","174011545737251",0.00,-9.00,0,296.96,302.37,0.0,0.0,0.000,1200952.3,1200952.3,15756,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469613,210910.00
02/18/2019 01:00,2,0.000,ALERT,211.70,298.77,60.006,1550469604,"201051344000988","174011545737251",0.00,-10.00,0,293.96,300.27,0.0,0.0,0.000,940227.7,940227.7,7940,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550469615,210911.00
02/18/2019 01:00,2,0.000,ALERT,212.61,299.67,60.012,1550469604,"201051344000582","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1180828.7,1180828.7,15726,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550469617,210912.00
02/18/2019 01:00,2,0.000,ALERT,211.93,299.67,60.001,1550469604,"201051344000868","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1192850.6,1192850.6,39629,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469619,210913.00
02/18/2019 01:00,2,0.000,ALERT,212.38,299.67,60.033,1550469604,"201051344000576","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11697,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469621,210914.00
02/18/2019 01:00,2,0.000,ALERT,212.16,299.07,60.001,1550469604,"201051344001158","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7924,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469622,210915.00
02/18/2019 01:00,2,0.000,ALERT,212.38,298.47,60.001,1550469604,"201051344000917","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15586,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469624,210916.00
02/18/2019 01:00,2,0.000,ALERT,212.16,298.17,59.996,1550469604,"201051344000417","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,971389.1,971389.1,15821,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469626,210917.00
02/18/2019 01:00,2,0.000,ALERT,212.38,298.47,60.001,1550469604,"201051344000685","174011545737251",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15808,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469628,210918.00
02/18/2019 01:00,2,0.000,ALERT,212.16,297.87,59.985,1550469604,"201051344000651","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15785,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469630,210919.00
02/18/2019 01:00,2,0.000,ALERT,211.48,299.67,60.001,1550469604,"201051344000594","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39613,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469631,210920.00
02/18/2019 01:00,2,0.000,ALERT,211.93,299.07,60.012,1550469604,"201051344000469","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1194892.0,1194892.0,7876,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469633,210921.00
