ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 01:00,2,0.000,ALERT,212.16,299.07,60.006,1550469604,"201051344000585","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1210397.7,1210397.7,15842,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469635,210922.00
02/18/2019 01:00,2,0.000,ALERT,212.38,299.07,60.012,1550469604,"201051344000853","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1213288.1,1213288.1,7513,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469637,210923.00
02/18/2019 01:00,2,0.000,ALERT,212.38,298.77,60.012,1550469604,"201051344001145","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15757,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469639,210924.00
02/18/2019 01:00,2,0.000,ALERT,212.16,298.77,60.043,1550469604,"201051344000438","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1203402.1,1203402.1,15807,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550469641,210925.00
02/18/2019 01:00,2,0.000,ALERT,211.70,298.77,60.017,1550469604,"201051344001135","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15761,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469643,210926.00
02/18/2019 01:00,2,0.000,ALERT,211.93,299.07,60.059,1550469604,"201051344000983","174011545737251",0.00,-10.00,0,296.96,300.87,0.0,0.0,0.000,1212138.1,1212138.1,7517,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469644,210927.00
02/18/2019 01:00,2,0.000,ALERT,211.93,297.87,60.012,1550469604,"201051344001203","174011545737251",0.00,-11.50,0,296.66,301.77,0.0,0.0,0.000,1200442.6,1200442.6,15798,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469646,210928.00
02/18/2019 01:00,2,0.000,ALERT,211.93,298.77,60.017,1550469604,"201051344001230","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15605,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469648,210929.00
02/18/2019 01:00,2,0.000,ALERT,211.93,298.77,59.990,1550469604,"201051344000646","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15771,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469650,210930.00
02/18/2019 01:00,2,0.000,ALERT,212.16,298.47,60.012,1550469604,"201051344000867","174011545737251",0.00,-9.00,0,295.76,300.87,0.0,0.0,0.000,1191575.4,1191575.4,39659,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550469652,210931.00
02/18/2019 01:00,2,0.000,ALERT,212.61,299.07,60.012,1550469604,"201051344000633","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1190528.4,1190528.4,39718,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469654,210932.00
02/18/2019 01:00,2,0.000,ALERT,211.70,298.47,60.028,1550469604,"201051344000955","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15798,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469655,210933.00
02/18/2019 01:00,2,0.000,ALERT,211.93,298.47,60.006,1550469604,"201051344000648","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1201473.7,1201473.7,39249,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550469657,210934.00
02/18/2019 01:00,2,0.000,ALERT,212.38,299.07,60.001,1550469604,"201051344000645","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1206422.6,1206422.6,39206,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469659,210935.00
02/18/2019 01:00,2,0.000,ALERT,211.93,299.37,59.996,1550469604,"201051344000569","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1222743.2,1222743.2,7443,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550469662,210936.00
02/18/2019 01:00,2,0.000,ALERT,212.38,298.77,59.990,1550469604,"179051228000119","174011545737251",0.00,-8.50,0,295.16,299.97,0.0,0.0,0.000,10536.6,10536.6,7492,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550469663,210937.00
02/18/2019 01:15,2,0.000,ALERT,212.38,299.97,60.012,1550470504,"201051344000579","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1219924.3,1219924.3,7879,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470506,210938.00
02/18/2019 01:15,2,0.000,ALERT,212.16,297.87,60.043,1550470504,"201051344001025","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1204513.5,1204513.5,15810,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470508,210939.00
02/18/2019 01:15,2,0.000,ALERT,212.16,298.77,60.017,1550470504,"201051344001093","174011545737251",0.00,-8.50,0,296.36,300.27,0.0,0.0,0.000,1194511.2,1194511.2,15790,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470510,210940.00
02/18/2019 01:15,2,0.000,ALERT,212.16,299.37,60.006,1550470504,"201051344000458","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1207479.6,1207479.6,7593,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470512,210941.00
02/18/2019 01:15,2,0.000,ALERT,212.16,299.07,60.038,1550470504,"201051344000890","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15758,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470514,210942.00
02/18/2019 01:15,2,0.000,ALERT,212.16,299.37,60.012,1550470504,"201051344000988","174011545737251",0.00,-10.00,0,294.26,300.27,0.0,0.0,0.000,940227.7,940227.7,7942,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470516,210943.00
02/18/2019 01:15,2,0.000,ALERT,212.83,299.67,59.980,1550470504,"201051344000582","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1180828.7,1180828.7,15728,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470518,210944.00
02/18/2019 01:15,2,0.000,ALERT,212.16,299.97,59.985,1550470504,"201051344000868","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1192850.6,1192850.6,39631,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470520,210945.00
02/18/2019 01:15,2,0.000,ALERT,212.83,299.97,60.006,1550470504,"201051344000576","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11699,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470522,210946.00
02/18/2019 01:15,2,0.000,ALERT,212.38,299.37,60.022,1550470504,"201051344001158","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7926,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470523,210947.00
02/18/2019 01:15,2,0.000,ALERT,212.38,298.17,60.006,1550470504,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1197759.3,1197759.3,15588,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470525,210948.00
02/18/2019 01:15,2,0.000,ALERT,212.38,298.17,60.012,1550470504,"201051344000417","174011545737251",0.00,-10.00,0,296.06,299.67,0.0,0.0,0.000,971389.1,971389.1,15823,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470527,210949.00
02/18/2019 01:15,2,0.000,ALERT,212.61,298.77,60.012,1550470504,"201051344000685","174011545737251",0.00,-10.00,0,296.36,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15810,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470529,210950.00
02/18/2019 01:15,2,0.000,ALERT,212.16,297.87,60.006,1550470504,"201051344000651","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1195746.7,1195746.7,15787,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470531,210951.00
02/18/2019 01:15,2,0.000,ALERT,211.70,299.97,60.022,1550470504,"201051344000594","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39615,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470532,210952.00
02/18/2019 01:15,2,0.000,ALERT,212.38,299.37,60.017,1550470504,"201051344000469","174011545737251",0.00,-11.50,0,296.06,300.57,0.0,0.0,0.000,1194892.0,1194892.0,7878,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470534,210953.00
02/18/2019 01:15,2,0.000,ALERT,212.38,298.77,60.012,1550470504,"201051344000585","174011545737251",0.00,-10.00,0,296.06,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15844,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470536,210954.00
02/18/2019 01:15,2,0.000,ALERT,212.61,299.37,60.028,1550470504,"201051344000853","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1213288.1,1213288.1,7515,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470538,210955.00
02/18/2019 01:15,2,0.000,ALERT,212.38,298.77,60.017,1550470504,"201051344001145","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15759,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470540,210956.00
02/18/2019 01:15,2,0.000,ALERT,212.16,298.77,60.065,1550470504,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1203402.1,1203402.1,15809,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470541,210957.00
02/18/2019 01:15,2,0.000,ALERT,211.93,298.77,60.049,1550470504,"201051344001135","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15763,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470543,210958.00
02/18/2019 01:15,2,0.000,ALERT,212.16,299.37,60.022,1550470504,"201051344000983","174011545737251",0.00,-11.00,0,297.26,301.17,0.0,0.0,0.000,1212138.1,1212138.1,7519,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470545,210959.00
02/18/2019 01:15,2,0.000,ALERT,212.16,298.17,60.054,1550470504,"201051344001203","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1200442.6,1200442.6,15800,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470547,210960.00
02/18/2019 01:15,2,0.000,ALERT,212.16,299.07,60.012,1550470504,"201051344001230","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15607,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470549,210961.00
02/18/2019 01:15,2,0.000,ALERT,211.93,298.47,60.028,1550470504,"201051344000646","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15773,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470551,210962.00
02/18/2019 01:15,2,0.000,ALERT,212.38,298.47,60.022,1550470504,"201051344000867","174011545737251",0.00,-9.00,0,296.36,300.87,0.0,0.0,0.000,1191575.4,1191575.4,39661,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470553,210963.00
02/18/2019 01:15,2,0.000,ALERT,212.83,299.07,60.028,1550470504,"201051344000633","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1190528.4,1190528.4,39720,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550470554,210964.00
02/18/2019 01:15,2,0.000,ALERT,211.70,298.47,60.028,1550470504,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15800,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470556,210965.00
02/18/2019 01:15,2,0.000,ALERT,212.16,298.47,60.001,1550470504,"201051344000648","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1201473.7,1201473.7,39251,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470558,210966.00
02/18/2019 01:15,2,0.000,ALERT,212.61,299.07,60.022,1550470504,"201051344000645","174011545737251",0.00,-10.00,0,296.96,300.57,0.0,0.0,0.000,1206422.6,1206422.6,39208,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470560,210967.00
02/18/2019 01:15,2,0.000,ALERT,212.16,299.97,60.070,1550470504,"201051344000569","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1222743.2,1222743.2,7445,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550470562,210968.00
02/18/2019 01:15,2,0.000,ALERT,212.38,298.77,60.059,1550470504,"179051228000119","174011545737251",0.00,-8.50,0,295.46,300.27,0.0,0.0,0.000,10536.6,10536.6,7494,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550470563,210969.00
02/18/2019 01:30,2,0.000,ALERT,212.38,299.97,60.012,1550471404,"201051344000579","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7881,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471406,210970.00
02/18/2019 01:30,2,0.000,ALERT,212.16,298.47,60.028,1550471404,"201051344001025","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15812,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471408,210971.00
02/18/2019 01:30,2,0.000,ALERT,212.38,299.37,59.985,1550471404,"201051344001093","174011545737251",0.00,-9.00,0,296.66,299.97,0.0,0.0,0.000,1194511.2,1194511.2,15792,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471410,210972.00
02/18/2019 01:30,2,0.000,ALERT,212.16,299.37,59.985,1550471404,"201051344000458","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7595,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471412,210973.00
02/18/2019 01:30,2,0.000,ALERT,212.16,299.67,60.022,1550471404,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1200952.3,1200952.3,15760,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471414,210974.00
02/18/2019 01:30,2,0.000,ALERT,211.93,298.77,60.028,1550471404,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,940227.7,940227.7,7944,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471416,210975.00
02/18/2019 01:30,2,0.000,ALERT,212.83,300.27,60.028,1550471404,"201051344000582","174011545737251",0.00,-12.00,0,297.87,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15730,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471418,210976.00
02/18/2019 01:30,2,0.000,ALERT,212.16,299.97,60.028,1550471404,"201051344000868","174011545737251",0.00,-10.00,0,297.87,301.47,0.0,0.0,0.000,1192850.6,1192850.6,39633,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471420,210977.00
02/18/2019 01:30,2,0.000,ALERT,212.61,299.67,60.038,1550471404,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471422,210978.00
02/18/2019 01:30,2,0.000,ALERT,212.38,299.07,59.980,1550471404,"201051344001158","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7928,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471424,210979.00
02/18/2019 01:30,2,0.000,ALERT,212.38,298.77,60.033,1550471404,"201051344000917","174011545737251",0.00,-8.50,0,295.46,299.67,0.0,0.0,0.000,1197759.3,1197759.3,15590,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471425,210980.00
02/18/2019 01:30,2,0.000,ALERT,212.61,298.47,60.033,1550471404,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.97,0.0,0.0,0.000,971389.1,971389.1,15825,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471427,210981.00
02/18/2019 01:30,2,0.000,ALERT,212.61,299.07,60.022,1550471404,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15812,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471429,210982.00
02/18/2019 01:30,2,0.000,ALERT,212.38,298.17,60.049,1550471404,"201051344000651","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,1195746.7,1195746.7,15789,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471431,210983.00
02/18/2019 01:30,2,0.000,ALERT,211.70,299.37,60.022,1550471404,"201051344000594","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39617,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471433,210984.00
02/18/2019 01:30,2,0.000,ALERT,212.16,299.07,60.022,1550471404,"201051344000469","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1194892.0,1194892.0,7880,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471434,210985.00
02/18/2019 01:30,2,0.000,ALERT,212.38,299.37,60.022,1550471404,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15846,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471436,210986.00
02/18/2019 01:30,2,0.000,ALERT,212.83,299.07,60.028,1550471404,"201051344000853","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7517,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471438,210987.00
02/18/2019 01:30,2,0.000,ALERT,212.61,299.37,60.033,1550471404,"201051344001145","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15761,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471440,210988.00
02/18/2019 01:30,2,0.000,ALERT,212.61,299.37,60.033,1550471404,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1203402.1,1203402.1,15811,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471442,210989.00
02/18/2019 01:30,2,0.000,ALERT,211.93,299.07,60.022,1550471404,"201051344001135","174011545737251",0.00,-11.00,0,296.96,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15765,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471444,210990.00
02/18/2019 01:30,2,0.000,ALERT,212.16,299.07,60.006,1550471404,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1212138.1,1212138.1,7521,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471445,210991.00
02/18/2019 01:30,2,0.000,ALERT,212.38,298.77,60.043,1550471404,"201051344001203","174011545737251",0.00,-11.50,0,296.36,301.77,0.0,0.0,0.000,1200442.6,1200442.6,15802,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471447,210992.00
02/18/2019 01:30,2,0.000,ALERT,212.38,299.37,60.049,1550471404,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15609,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471449,210993.00
02/18/2019 01:30,2,0.000,ALERT,212.16,299.07,60.012,1550471404,"201051344000646","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15775,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471451,210994.00
02/18/2019 01:30,2,0.000,ALERT,212.61,298.47,60.038,1550471404,"201051344000867","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39663,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471453,210995.00
02/18/2019 01:30,2,0.000,ALERT,213.06,298.77,60.033,1550471404,"201051344000633","174011545737251",0.00,-11.50,0,295.46,300.27,0.0,0.0,0.000,1190528.4,1190528.4,39722,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471455,210996.00
02/18/2019 01:30,2,0.000,ALERT,212.16,299.37,60.054,1550471404,"201051344000955","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15802,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471456,210997.00
02/18/2019 01:30,2,0.000,ALERT,212.38,298.17,60.038,1550471404,"201051344000648","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39253,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471458,210998.00
02/18/2019 01:30,2,0.000,ALERT,212.61,298.77,60.001,1550471404,"201051344000645","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39210,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550471460,210999.00
02/18/2019 01:30,2,0.000,ALERT,212.38,299.67,60.043,1550471404,"201051344000569","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1222743.2,1222743.2,7447,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550471462,211000.00
02/18/2019 01:30,2,0.000,ALERT,212.61,298.17,60.043,1550471404,"179051228000119","174011545737251",0.00,-8.50,0,295.76,300.27,0.0,0.0,0.000,10536.6,10536.6,7496,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550471464,211001.00
02/18/2019 01:45,2,0.000,ALERT,212.38,300.27,60.033,1550472304,"201051344000579","174011545737251",0.00,-11.00,0,285.84,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7883,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472306,211002.00
02/18/2019 01:45,2,0.000,ALERT,212.16,298.47,60.001,1550472304,"201051344001025","174011545737251",0.00,-11.50,0,285.24,301.47,0.0,0.0,0.000,1204513.5,1204513.5,15814,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550472307,211003.00
02/18/2019 01:45,2,0.000,ALERT,212.38,299.07,60.006,1550472304,"201051344001093","174011545737251",0.00,-9.00,0,285.54,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15794,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472309,211004.00
02/18/2019 01:45,2,0.000,ALERT,212.16,299.37,60.012,1550472304,"201051344000458","174011545737251",0.00,-8.50,0,285.24,301.47,0.0,0.0,0.000,1207479.6,1207479.6,7597,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472311,211005.00
02/18/2019 01:45,2,0.000,ALERT,212.16,299.37,60.012,1550472304,"201051344000890","174011545737251",0.00,-10.00,0,286.14,301.77,0.0,0.0,0.000,1200952.3,1200952.3,15762,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550472313,211006.00
02/18/2019 01:45,2,0.000,ALERT,212.16,299.37,60.012,1550472304,"201051344000988","174011545737251",0.00,-11.00,0,282.54,300.27,0.0,0.0,0.000,940227.7,940227.7,7946,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472315,211007.00
02/18/2019 01:45,2,0.000,ALERT,212.83,300.27,60.012,1550472304,"201051344000582","174011545737251",0.00,-12.00,0,286.44,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15732,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472317,211008.00
02/18/2019 01:45,2,0.000,ALERT,212.16,299.97,60.006,1550472304,"201051344000868","174011545737251",0.00,-10.00,0,285.84,301.47,0.0,0.0,0.000,1192850.6,1192850.6,39635,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472319,211009.00
02/18/2019 01:45,2,0.000,ALERT,212.83,300.27,60.012,1550472304,"201051344000576","174011545737251",0.00,-11.00,0,285.24,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11703,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550472321,211010.00
02/18/2019 01:45,2,0.000,ALERT,212.38,299.37,60.017,1550472304,"201051344001158","174011545737251",0.00,-12.00,0,284.64,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7930,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472322,211011.00
02/18/2019 01:45,2,0.000,ALERT,212.38,298.77,60.001,1550472304,"201051344000917","174011545737251",0.00,-9.00,0,284.34,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15592,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472324,211012.00
02/18/2019 01:45,2,0.000,ALERT,212.61,298.77,60.028,1550472304,"201051344000417","174011545737251",0.00,-11.00,0,284.94,300.27,0.0,0.0,0.000,971389.1,971389.1,15827,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472326,211013.00
02/18/2019 01:45,2,0.000,ALERT,212.61,299.07,60.022,1550472304,"201051344000685","174011545737251",0.00,-11.00,0,285.54,300.57,0.0,0.0,0.000,1201979.5,1201979.5,15814,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550472328,211014.00
02/18/2019 01:45,2,0.000,ALERT,212.38,298.17,60.028,1550472304,"201051344000651","174011545737251",0.00,-13.00,0,284.94,300.27,0.0,0.0,0.000,1195746.7,1195746.7,15791,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472330,211015.00
02/18/2019 01:45,2,0.000,ALERT,211.93,299.97,60.054,1550472304,"201051344000594","174011545737251",0.00,-11.50,0,284.64,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39619,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472331,211016.00
02/18/2019 01:45,2,0.000,ALERT,212.38,299.67,60.022,1550472304,"201051344000469","174011545737251",0.00,-11.50,0,284.04,300.57,0.0,0.0,0.000,1194892.0,1194892.0,7882,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472333,211017.00
02/18/2019 01:45,2,0.000,ALERT,212.38,299.37,60.033,1550472304,"201051344000585","174011545737251",0.00,-10.00,0,284.94,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15848,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472335,211018.00
02/18/2019 01:45,2,0.000,ALERT,212.83,299.37,60.033,1550472304,"201051344000853","174011545737251",0.00,-11.50,0,284.94,300.87,0.0,0.0,0.000,1213288.1,1213288.1,7519,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550472337,211019.00
02/18/2019 01:45,2,0.000,ALERT,212.61,299.37,60.033,1550472304,"201051344001145","174011545737251",0.00,-11.00,0,286.14,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15763,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472339,211020.00
02/18/2019 01:45,2,0.000,ALERT,212.38,299.07,60.033,1550472304,"201051344000438","174011545737251",0.00,-11.50,0,285.84,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15813,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472341,211021.00
02/18/2019 01:45,2,0.000,ALERT,211.93,299.07,60.028,1550472304,"201051344001135","174011545737251",0.00,-11.00,0,285.84,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15767,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472343,211022.00
02/18/2019 01:45,2,0.000,ALERT,212.16,299.67,60.017,1550472304,"201051344000983","174011545737251",0.00,-11.00,0,285.24,301.17,0.0,0.0,0.000,1212138.1,1212138.1,7523,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472344,211023.00
02/18/2019 01:45,2,0.000,ALERT,212.16,298.47,59.996,1550472304,"201051344001203","174011545737251",0.00,-11.50,0,285.54,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15804,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472346,211024.00
02/18/2019 01:45,2,0.000,ALERT,212.16,299.37,60.006,1550472304,"201051344001230","174011545737251",0.00,-11.00,0,285.84,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15611,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472348,211025.00
02/18/2019 01:45,2,0.000,ALERT,212.16,299.07,60.033,1550472304,"201051344000646","174011545737251",0.00,-11.50,0,284.94,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15777,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472350,211026.00
02/18/2019 01:45,2,0.000,ALERT,212.61,299.37,60.065,1550472304,"201051344000867","174011545737251",0.00,-10.00,0,284.34,300.87,0.0,0.0,0.000,1191575.4,1191575.4,39665,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472352,211027.00
02/18/2019 01:45,2,0.000,ALERT,213.06,299.37,60.028,1550472304,"201051344000633","174011545737251",0.00,-11.50,0,283.44,300.27,0.0,0.0,0.000,1190528.4,1190528.4,39724,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472354,211028.00
02/18/2019 01:45,2,0.000,ALERT,211.93,299.37,60.022,1550472304,"201051344000955","174011545737251",0.00,-11.00,0,285.54,300.57,0.0,0.0,0.000,1208661.2,1208661.2,15804,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472356,211029.00
02/18/2019 01:45,2,0.000,ALERT,212.38,298.77,60.022,1550472304,"201051344000648","174011545737251",0.00,-12.00,0,284.34,300.57,0.0,0.0,0.000,1201473.7,1201473.7,39255,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472357,211030.00
02/18/2019 01:45,2,0.000,ALERT,212.61,299.37,60.065,1550472304,"201051344000645","174011545737251",0.00,-11.00,0,284.94,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39212,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550472359,211031.00
02/18/2019 01:45,2,0.000,ALERT,212.38,300.27,60.033,1550472304,"201051344000569","174011545737251",0.00,-11.00,0,285.84,301.77,0.0,0.0,0.000,1222743.2,1222743.2,7449,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550472361,211032.00
02/18/2019 01:45,2,0.000,ALERT,212.83,299.37,60.012,1550472304,"179051228000119","174011545737251",0.00,-9.00,0,283.74,300.27,0.0,0.0,0.000,10536.6,10536.6,7498,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550472363,211033.00
02/18/2019 02:00,2,0.000,ALERT,212.16,300.27,60.022,1550473204,"201051344000579","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7885,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550473207,211034.00
02/18/2019 02:00,2,0.000,ALERT,211.70,297.57,60.012,1550473204,"201051344001025","174011545737251",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15816,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473208,211035.00
02/18/2019 02:00,2,0.000,ALERT,211.70,298.47,60.017,1550473204,"201051344001093","174011545737251",0.00,-9.00,0,295.16,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15796,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473210,211036.00
02/18/2019 02:00,2,0.000,ALERT,211.93,299.67,60.059,1550473204,"201051344000458","174011545737251",0.00,-9.00,0,296.66,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7599,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473212,211037.00
02/18/2019 02:00,2,0.000,ALERT,211.70,298.77,60.049,1550473204,"201051344000890","174011545737251",0.00,-10.00,0,296.06,301.77,0.0,0.0,0.000,1200952.3,1200952.3,15764,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473214,211038.00
02/18/2019 02:00,2,0.000,ALERT,211.93,299.07,60.022,1550473204,"201051344000988","174011545737251",0.00,-11.00,0,294.26,300.87,0.0,0.0,0.000,940227.7,940227.7,7948,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473216,211039.00
02/18/2019 02:00,2,0.000,ALERT,212.16,299.37,60.049,1550473204,"201051344000582","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15734,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473218,211040.00
02/18/2019 02:00,2,0.000,ALERT,212.16,300.27,60.022,1550473204,"201051344000868","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39637,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473220,211041.00
02/18/2019 02:00,2,0.000,ALERT,212.61,299.97,59.980,1550473204,"201051344000576","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11705,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550473222,211042.00
02/18/2019 02:00,2,0.000,ALERT,212.16,299.37,59.969,1550473204,"201051344001158","174011545737251",0.00,-12.00,0,296.36,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7932,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473223,211043.00
02/18/2019 02:00,2,0.000,ALERT,211.93,297.87,60.017,1550473204,"201051344000917","174011545737251",0.00,-9.00,0,294.56,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15594,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473225,211044.00
02/18/2019 02:00,2,0.000,ALERT,211.93,297.87,60.006,1550473204,"201051344000417","174011545737251",0.00,-11.00,0,295.16,300.27,0.0,0.0,0.000,971389.1,971389.1,15829,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473227,211045.00
02/18/2019 02:00,2,0.000,ALERT,212.16,298.47,59.969,1550473204,"201051344000685","174011545737251",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,1201979.5,1201979.5,15816,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473229,211046.00
02/18/2019 02:00,2,0.000,ALERT,211.93,297.57,60.006,1550473204,"201051344000651","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1195746.7,1195746.7,15793,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473231,211047.00
02/18/2019 02:00,2,0.000,ALERT,211.70,299.97,60.017,1550473204,"201051344000594","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1210629.4,1210629.4,39621,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473232,211048.00
02/18/2019 02:00,2,0.000,ALERT,212.16,299.67,60.006,1550473204,"201051344000469","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1194892.0,1194892.0,7884,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473234,211049.00
02/18/2019 02:00,2,0.000,ALERT,211.93,298.77,60.001,1550473204,"201051344000585","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,1210397.7,1210397.7,15850,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473236,211050.00
02/18/2019 02:00,2,0.000,ALERT,212.61,299.37,60.001,1550473204,"201051344000853","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7521,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473238,211051.00
02/18/2019 02:00,2,0.000,ALERT,212.16,298.77,60.006,1550473204,"201051344001145","174011545737251",0.00,-11.00,0,296.06,301.47,0.0,0.0,0.000,1209379.7,1209379.7,15765,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473240,211052.00
02/18/2019 02:00,2,0.000,ALERT,211.93,298.77,59.996,1550473204,"201051344000438","174011545737251",0.00,-11.50,0,295.76,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15815,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473242,211053.00
02/18/2019 02:00,2,0.000,ALERT,211.48,298.47,60.001,1550473204,"201051344001135","174011545737251",0.00,-11.00,0,295.76,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15769,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473243,211054.00
02/18/2019 02:00,2,0.000,ALERT,211.93,299.67,60.001,1550473204,"201051344000983","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7525,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473245,211055.00
02/18/2019 02:00,2,0.000,ALERT,211.93,297.87,60.006,1550473204,"201051344001203","174011545737251",0.00,-11.50,0,295.46,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15806,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550473247,211056.00
02/18/2019 02:00,2,0.000,ALERT,211.93,298.77,60.001,1550473204,"201051344001230","174011545737251",0.00,-11.00,0,295.76,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15613,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473249,211057.00
02/18/2019 02:00,2,0.000,ALERT,211.70,298.47,60.001,1550473204,"201051344000646","174011545737251",0.00,-11.50,0,295.16,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15779,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550473251,211058.00
02/18/2019 02:00,2,0.000,ALERT,212.38,298.77,59.980,1550473204,"201051344000867","174011545737251",0.00,-10.00,0,296.06,301.47,0.0,0.0,0.000,1191575.4,1191575.4,39667,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550473253,211059.00
02/18/2019 02:00,2,0.000,ALERT,212.83,299.07,60.006,1550473204,"201051344000633","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,1190528.4,1190528.4,39726,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473255,211060.00
02/18/2019 02:00,2,0.000,ALERT,211.48,298.47,59.990,1550473204,"201051344000955","174011545737251",0.00,-11.00,0,295.46,300.87,0.0,0.0,0.000,1208661.2,1208661.2,15806,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473256,211061.00
02/18/2019 02:00,2,0.000,ALERT,212.16,298.77,59.975,1550473204,"201051344000648","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39257,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473258,211062.00
02/18/2019 02:00,2,0.000,ALERT,212.61,299.37,60.017,1550473204,"201051344000645","174011545737251",0.00,-10.00,0,296.66,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39214,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473260,211063.00
02/18/2019 02:00,2,0.000,ALERT,212.16,299.97,59.996,1550473204,"201051344000569","174011545737251",0.00,-11.00,0,297.26,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7451,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550473262,211064.00
02/18/2019 02:00,2,0.000,ALERT,212.61,299.07,59.996,1550473204,"179051228000119","174011545737251",0.00,-9.00,0,295.46,300.87,0.0,0.0,0.000,10536.6,10536.6,7500,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550473264,211065.00
