ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 02:15,2,0.000,ALERT,212.16,299.97,59.996,1550474104,"201051344000579","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7887,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474106,211066.00
02/18/2019 02:15,2,0.000,ALERT,211.93,298.17,59.953,1550474104,"201051344001025","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15818,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474108,211067.00
02/18/2019 02:15,2,0.000,ALERT,212.16,299.07,59.980,1550474104,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1194511.2,1194511.2,15798,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474109,211068.00
02/18/2019 02:15,2,0.000,ALERT,211.93,299.07,60.049,1550474104,"201051344000458","174011545737251",0.00,-9.00,0,297.57,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7601,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474111,211069.00
02/18/2019 02:15,2,0.000,ALERT,211.93,299.07,60.001,1550474104,"201051344000890","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1200952.3,1200952.3,15766,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474113,211070.00
02/18/2019 02:15,2,0.000,ALERT,211.70,298.77,59.990,1550474104,"201051344000988","174011545737251",0.00,-11.00,0,294.86,300.57,0.0,0.0,0.000,940227.7,940227.7,7950,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474115,211071.00
02/18/2019 02:15,2,0.000,ALERT,212.61,299.97,59.996,1550474104,"201051344000582","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1180828.7,1180828.7,15736,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474117,211072.00
02/18/2019 02:15,2,0.000,ALERT,211.93,299.67,60.001,1550474104,"201051344000868","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39639,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474119,211073.00
02/18/2019 02:15,2,0.000,ALERT,212.38,299.67,59.996,1550474104,"201051344000576","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1209369.6,1209369.6,11707,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474121,211074.00
02/18/2019 02:15,2,0.000,ALERT,212.16,299.07,59.990,1550474104,"201051344001158","174011545737251",0.00,-12.00,0,296.66,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7934,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474123,211075.00
02/18/2019 02:15,2,0.000,ALERT,212.16,298.17,59.996,1550474104,"201051344000917","174011545737251",0.00,-9.00,0,295.46,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15596,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474124,211076.00
02/18/2019 02:15,2,0.000,ALERT,212.38,298.47,60.038,1550474104,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.37,0.0,0.0,0.000,971389.1,971389.1,15831,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474126,211077.00
02/18/2019 02:15,2,0.000,ALERT,212.38,298.77,59.990,1550474104,"201051344000685","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1201979.5,1201979.5,15818,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474128,211078.00
02/18/2019 02:15,2,0.000,ALERT,212.16,297.87,60.006,1550474104,"201051344000651","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,1195746.7,1195746.7,15795,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474130,211079.00
02/18/2019 02:15,2,0.000,ALERT,211.48,299.37,60.001,1550474104,"201051344000594","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1210629.4,1210629.4,39623,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474132,211080.00
02/18/2019 02:15,2,0.000,ALERT,212.16,299.07,59.990,1550474104,"201051344000469","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1194892.0,1194892.0,7886,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474134,211081.00
02/18/2019 02:15,2,0.000,ALERT,212.16,298.77,59.996,1550474104,"201051344000585","174011545737251",0.00,-10.00,0,296.06,299.97,0.0,0.0,0.000,1210397.7,1210397.7,15852,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474135,211082.00
02/18/2019 02:15,2,0.000,ALERT,212.61,298.77,59.985,1550474104,"201051344000853","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7523,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474137,211083.00
02/18/2019 02:15,2,0.000,ALERT,212.38,299.07,59.959,1550474104,"201051344001145","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1209379.7,1209379.7,15767,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474139,211084.00
02/18/2019 02:15,2,0.000,ALERT,212.16,298.77,59.990,1550474104,"201051344000438","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1203402.1,1203402.1,15817,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474141,211085.00
02/18/2019 02:15,2,0.000,ALERT,211.70,298.77,59.996,1550474104,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1191511.0,1191511.0,15771,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474143,211086.00
02/18/2019 02:15,2,0.000,ALERT,211.93,299.37,59.996,1550474104,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7527,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474144,211087.00
02/18/2019 02:15,2,0.000,ALERT,212.16,298.47,59.996,1550474104,"201051344001203","174011545737251",0.00,-11.50,0,296.06,301.47,0.0,0.0,0.000,1200442.6,1200442.6,15808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474146,211088.00
02/18/2019 02:15,2,0.000,ALERT,212.16,299.37,60.028,1550474104,"201051344001230","174011545737251",0.00,-11.00,0,296.96,300.27,0.0,0.0,0.000,1194970.0,1194970.0,15615,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474148,211089.00
02/18/2019 02:15,2,0.000,ALERT,211.93,298.77,60.006,1550474104,"201051344000646","174011545737251",0.00,-11.50,0,295.76,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15781,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550474150,211090.00
02/18/2019 02:15,2,0.000,ALERT,212.38,298.47,59.996,1550474104,"201051344000867","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39669,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474152,211091.00
02/18/2019 02:15,2,0.000,ALERT,212.61,298.47,59.959,1550474104,"201051344000633","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1190528.4,1190528.4,39728,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474154,211092.00
02/18/2019 02:15,2,0.000,ALERT,211.70,298.77,60.001,1550474104,"201051344000955","174011545737251",0.00,-11.00,0,296.36,299.97,0.0,0.0,0.000,1208661.2,1208661.2,15808,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474156,211093.00
02/18/2019 02:15,2,0.000,ALERT,212.16,298.47,59.996,1550474104,"201051344000648","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39259,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474157,211094.00
02/18/2019 02:15,2,0.000,ALERT,212.38,299.07,60.001,1550474104,"201051344000645","174011545737251",0.00,-10.00,0,297.26,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39216,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474159,211095.00
02/18/2019 02:15,2,0.000,ALERT,211.93,299.67,60.001,1550474104,"201051344000569","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7453,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550474161,211096.00
02/18/2019 02:15,2,0.000,ALERT,212.38,298.77,60.001,1550474104,"179051228000119","174011545737251",0.00,-9.00,0,295.46,300.57,0.0,0.0,0.000,10536.6,10536.6,7502,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550474163,211097.00
02/18/2019 02:30,2,0.000,ALERT,211.70,299.67,60.022,1550475004,"201051344000579","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7889,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475006,211098.00
02/18/2019 02:30,2,0.000,ALERT,211.70,297.57,60.028,1550475004,"201051344001025","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15820,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475008,211099.00
02/18/2019 02:30,2,0.000,ALERT,211.93,298.17,60.028,1550475004,"201051344001093","174011545737251",0.00,-9.00,0,296.66,300.27,0.0,0.0,0.000,1194511.2,1194511.2,15800,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475010,211100.00
02/18/2019 02:30,2,0.000,ALERT,211.70,298.77,59.996,1550475004,"201051344000458","174011545737251",0.00,-8.50,0,297.26,301.47,0.0,0.0,0.000,1207479.6,1207479.6,7603,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475012,211101.00
02/18/2019 02:30,2,0.000,ALERT,211.93,298.77,60.033,1550475004,"201051344000890","174011545737251",0.00,-11.00,0,297.26,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15768,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475014,211102.00
02/18/2019 02:30,2,0.000,ALERT,211.48,298.47,60.038,1550475004,"201051344000988","174011545737251",0.00,-11.00,0,294.56,300.57,0.0,0.0,0.000,940227.7,940227.7,7952,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475016,211103.00
02/18/2019 02:30,2,0.000,ALERT,212.38,299.37,59.985,1550475004,"201051344000582","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15738,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475018,211104.00
02/18/2019 02:30,2,0.000,ALERT,211.70,299.37,60.028,1550475004,"201051344000868","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1192850.6,1192850.6,39641,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475020,211105.00
02/18/2019 02:30,2,0.000,ALERT,212.16,299.37,60.059,1550475004,"201051344000576","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11709,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475022,211106.00
02/18/2019 02:30,2,0.000,ALERT,211.93,298.77,60.033,1550475004,"201051344001158","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7936,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475024,211107.00
02/18/2019 02:30,2,0.000,ALERT,211.93,297.87,60.017,1550475004,"201051344000917","174011545737251",0.00,-9.00,0,295.76,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15598,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475025,211108.00
02/18/2019 02:30,2,0.000,ALERT,212.16,297.87,60.033,1550475004,"201051344000417","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,971389.1,971389.1,15833,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475027,211109.00
02/18/2019 02:30,2,0.000,ALERT,212.16,298.17,60.028,1550475004,"201051344000685","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1201979.5,1201979.5,15820,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475029,211110.00
02/18/2019 02:30,2,0.000,ALERT,211.93,297.57,60.033,1550475004,"201051344000651","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,1195746.7,1195746.7,15797,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475031,211111.00
02/18/2019 02:30,2,0.000,ALERT,211.48,299.07,60.033,1550475004,"201051344000594","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39625,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475033,211112.00
02/18/2019 02:30,2,0.000,ALERT,211.93,298.77,60.065,1550475004,"201051344000469","174011545737251",0.00,-13.00,0,296.06,300.57,0.0,0.0,0.000,1194892.0,1194892.0,7888,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475034,211113.00
02/18/2019 02:30,2,0.000,ALERT,212.16,298.77,60.033,1550475004,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1210397.7,1210397.7,15854,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475036,211114.00
02/18/2019 02:30,2,0.000,ALERT,212.38,298.77,60.022,1550475004,"201051344000853","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1213288.1,1213288.1,7525,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475038,211115.00
02/18/2019 02:30,2,0.000,ALERT,212.38,298.77,60.033,1550475004,"201051344001145","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15769,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475040,211116.00
02/18/2019 02:30,2,0.000,ALERT,211.93,298.77,60.022,1550475004,"201051344000438","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1203402.1,1203402.1,15819,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475042,211117.00
02/18/2019 02:30,2,0.000,ALERT,211.48,298.47,60.028,1550475004,"201051344001135","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15773,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475044,211118.00
02/18/2019 02:30,2,0.000,ALERT,211.70,299.07,60.012,1550475004,"201051344000983","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1212138.1,1212138.1,7529,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475045,211119.00
02/18/2019 02:30,2,0.000,ALERT,211.93,298.17,60.028,1550475004,"201051344001203","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1200442.6,1200442.6,15810,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475047,211120.00
02/18/2019 02:30,2,0.000,ALERT,211.70,298.47,60.006,1550475004,"201051344001230","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15617,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475049,211121.00
02/18/2019 02:30,2,0.000,ALERT,211.70,298.47,60.038,1550475004,"201051344000646","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1189509.2,1189509.2,15783,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475051,211122.00
02/18/2019 02:30,2,0.000,ALERT,212.16,298.47,60.028,1550475004,"201051344000867","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39671,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475053,211123.00
02/18/2019 02:30,2,0.000,ALERT,212.61,298.47,60.033,1550475004,"201051344000633","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1190528.4,1190528.4,39730,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475055,211124.00
02/18/2019 02:30,2,0.000,ALERT,211.70,298.47,60.054,1550475004,"201051344000955","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15810,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475056,211125.00
02/18/2019 02:30,2,0.000,ALERT,211.93,298.17,60.070,1550475004,"201051344000648","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39261,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475058,211126.00
02/18/2019 02:30,2,0.000,ALERT,212.16,298.77,59.985,1550475004,"201051344000645","174011545737251",0.00,-11.00,0,297.26,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39218,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475060,211127.00
02/18/2019 02:30,2,0.000,ALERT,211.70,299.37,59.980,1550475004,"201051344000569","174011545737251",0.00,-11.00,0,297.87,301.77,0.0,0.0,0.000,1222743.2,1222743.2,7455,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475062,211128.00
02/18/2019 02:30,2,0.000,ALERT,212.16,298.47,60.017,1550475004,"179051228000119","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,10536.6,10536.6,7504,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550475064,211129.00
02/18/2019 02:45,2,0.000,ALERT,211.93,299.67,60.049,1550475904,"201051344000579","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7891,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475906,211130.00
02/18/2019 02:45,2,0.000,ALERT,211.93,297.87,60.038,1550475904,"201051344001025","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15822,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475908,211131.00
02/18/2019 02:45,2,0.000,ALERT,211.93,298.47,60.033,1550475904,"201051344001093","174011545737251",0.00,-9.00,0,296.36,299.97,0.0,0.0,0.000,1194511.2,1194511.2,15802,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475910,211132.00
02/18/2019 02:45,2,0.000,ALERT,211.70,299.07,60.022,1550475904,"201051344000458","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7605,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475911,211133.00
02/18/2019 02:45,2,0.000,ALERT,211.70,298.47,60.059,1550475904,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1200952.3,1200952.3,15770,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475913,211134.00
02/18/2019 02:45,2,0.000,ALERT,211.70,298.77,60.028,1550475904,"201051344000988","174011545737251",0.00,-11.00,0,294.26,300.57,0.0,0.0,0.000,940227.7,940227.7,7954,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475915,211135.00
02/18/2019 02:45,2,0.000,ALERT,212.38,299.37,60.028,1550475904,"201051344000582","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1180828.7,1180828.7,15740,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475917,211136.00
02/18/2019 02:45,2,0.000,ALERT,211.70,299.67,60.043,1550475904,"201051344000868","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1192850.6,1192850.6,39643,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475919,211137.00
02/18/2019 02:45,2,0.000,ALERT,212.16,299.37,60.033,1550475904,"201051344000576","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11711,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475921,211138.00
02/18/2019 02:45,2,0.000,ALERT,211.93,298.77,60.033,1550475904,"201051344001158","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7938,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475923,211139.00
02/18/2019 02:45,2,0.000,ALERT,212.16,298.17,60.022,1550475904,"201051344000917","174011545737251",0.00,-9.00,0,295.16,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15600,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475924,211140.00
02/18/2019 02:45,2,0.000,ALERT,212.38,297.87,60.038,1550475904,"201051344000417","174011545737251",0.00,-11.50,0,296.06,299.37,0.0,0.0,0.000,971389.1,971389.1,15835,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475926,211141.00
02/18/2019 02:45,2,0.000,ALERT,212.38,298.47,60.028,1550475904,"201051344000685","174011545737251",0.00,-11.50,0,296.06,299.97,0.0,0.0,0.000,1201979.5,1201979.5,15822,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475928,211142.00
02/18/2019 02:45,2,0.000,ALERT,212.16,297.87,60.022,1550475904,"201051344000651","174011545737251",0.00,-14.00,0,296.06,299.37,0.0,0.0,0.000,1195746.7,1195746.7,15799,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475930,211143.00
02/18/2019 02:45,2,0.000,ALERT,211.25,299.37,60.022,1550475904,"201051344000594","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1210629.4,1210629.4,39627,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475932,211144.00
02/18/2019 02:45,2,0.000,ALERT,211.93,299.07,60.012,1550475904,"201051344000469","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,1194892.0,1194892.0,7890,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475933,211145.00
02/18/2019 02:45,2,0.000,ALERT,212.16,298.77,60.059,1550475904,"201051344000585","174011545737251",0.00,-11.00,0,296.36,300.27,0.0,0.0,0.000,1210397.7,1210397.7,15856,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475935,211146.00
02/18/2019 02:45,2,0.000,ALERT,212.38,298.47,60.028,1550475904,"201051344000853","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1213288.1,1213288.1,7527,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475937,211147.00
02/18/2019 02:45,2,0.000,ALERT,212.38,298.77,60.017,1550475904,"201051344001145","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15771,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475939,211148.00
02/18/2019 02:45,2,0.000,ALERT,212.16,298.47,60.022,1550475904,"201051344000438","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1203402.1,1203402.1,15821,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475941,211149.00
02/18/2019 02:45,2,0.000,ALERT,211.70,298.47,60.022,1550475904,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15775,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475943,211150.00
02/18/2019 02:45,2,0.000,ALERT,211.70,299.07,60.006,1550475904,"201051344000983","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1212138.1,1212138.1,7531,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475944,211151.00
02/18/2019 02:45,2,0.000,ALERT,211.93,298.17,59.969,1550475904,"201051344001203","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,1200442.6,1200442.6,15812,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475946,211152.00
02/18/2019 02:45,2,0.000,ALERT,211.93,298.77,60.022,1550475904,"201051344001230","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1194970.0,1194970.0,15619,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475948,211153.00
02/18/2019 02:45,2,0.000,ALERT,211.93,298.47,60.001,1550475904,"201051344000646","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1189509.2,1189509.2,15785,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475950,211154.00
02/18/2019 02:45,2,0.000,ALERT,212.16,298.17,59.990,1550475904,"201051344000867","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39673,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475952,211155.00
02/18/2019 02:45,2,0.000,ALERT,212.61,298.77,60.017,1550475904,"201051344000633","174011545737251",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,1190528.4,1190528.4,39732,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475953,211156.00
02/18/2019 02:45,2,0.000,ALERT,211.70,298.77,60.017,1550475904,"201051344000955","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1208661.2,1208661.2,15812,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475955,211157.00
02/18/2019 02:45,2,0.000,ALERT,211.93,298.17,60.022,1550475904,"201051344000648","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39263,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550475957,211158.00
02/18/2019 02:45,2,0.000,ALERT,212.38,298.77,59.996,1550475904,"201051344000645","174011545737251",0.00,-11.00,0,296.66,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39220,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475959,211159.00
02/18/2019 02:45,2,0.000,ALERT,211.93,299.67,60.022,1550475904,"201051344000569","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1222743.2,1222743.2,7457,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550475961,211160.00
02/18/2019 02:45,2,0.000,ALERT,212.38,298.47,60.012,1550475904,"179051228000119","174011545737251",0.00,-9.00,0,295.16,300.27,0.0,0.0,0.000,10536.6,10536.6,7506,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550475963,211161.00
02/18/2019 03:00,2,0.000,ALERT,211.70,299.67,60.022,1550476804,"201051344000579","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7893,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476806,211162.00
02/18/2019 03:00,2,0.000,ALERT,211.93,297.87,60.001,1550476804,"201051344001025","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15824,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476808,211163.00
02/18/2019 03:00,2,0.000,ALERT,211.93,298.47,60.033,1550476804,"201051344001093","174011545737251",0.00,-10.00,0,296.36,299.67,0.0,0.0,0.000,1194511.2,1194511.2,15804,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476810,211164.00
02/18/2019 03:00,2,0.000,ALERT,211.48,299.07,60.017,1550476804,"201051344000458","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7607,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476812,211165.00
02/18/2019 03:00,2,0.000,ALERT,211.93,299.07,60.033,1550476804,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1200952.3,1200952.3,15772,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476814,211166.00
02/18/2019 03:00,2,0.000,ALERT,211.48,298.47,60.028,1550476804,"201051344000988","174011545737251",0.00,-11.50,0,294.26,300.57,0.0,0.0,0.000,940227.7,940227.7,7956,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476816,211167.00
02/18/2019 03:00,2,0.000,ALERT,212.61,299.67,60.028,1550476804,"201051344000582","174011545737251",0.00,-13.00,0,297.57,300.87,0.0,0.0,0.000,1180828.7,1180828.7,15742,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476818,211168.00
02/18/2019 03:00,2,0.000,ALERT,211.70,299.37,60.033,1550476804,"201051344000868","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39645,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476820,211169.00
02/18/2019 03:00,2,0.000,ALERT,211.93,299.37,60.028,1550476804,"201051344000576","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11713,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476821,211170.00
02/18/2019 03:00,2,0.000,ALERT,211.70,299.07,60.038,1550476804,"201051344001158","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7940,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476823,211171.00
02/18/2019 03:00,2,0.000,ALERT,212.16,298.47,60.033,1550476804,"201051344000917","174011545737251",0.00,-10.00,0,295.46,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15602,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476825,211172.00
02/18/2019 03:00,2,0.000,ALERT,212.16,298.17,60.022,1550476804,"201051344000417","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,971389.1,971389.1,15837,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476827,211173.00
02/18/2019 03:00,2,0.000,ALERT,212.38,298.77,59.985,1550476804,"201051344000685","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1201979.5,1201979.5,15824,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476829,211174.00
02/18/2019 03:00,2,0.000,ALERT,211.93,298.17,59.990,1550476804,"201051344000651","174011545737251",0.00,-14.00,0,295.76,299.37,0.0,0.0,0.000,1195746.7,1195746.7,15801,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476830,211175.00
02/18/2019 03:00,2,0.000,ALERT,211.25,299.37,60.033,1550476804,"201051344000594","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,1210629.4,1210629.4,39629,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476832,211176.00
02/18/2019 03:00,2,0.000,ALERT,211.70,299.07,60.028,1550476804,"201051344000469","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1194892.0,1194892.0,7892,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476834,211177.00
02/18/2019 03:00,2,0.000,ALERT,212.16,299.07,60.022,1550476804,"201051344000585","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1210397.7,1210397.7,15858,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476836,211178.00
02/18/2019 03:00,2,0.000,ALERT,212.16,298.77,60.022,1550476804,"201051344000853","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7529,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550476838,211179.00
02/18/2019 03:00,2,0.000,ALERT,212.16,298.77,60.017,1550476804,"201051344001145","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1209379.7,1209379.7,15773,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476840,211180.00
02/18/2019 03:00,2,0.000,ALERT,212.16,298.77,59.990,1550476804,"201051344000438","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1203402.1,1203402.1,15823,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476841,211181.00
02/18/2019 03:00,2,0.000,ALERT,211.70,299.07,60.028,1550476804,"201051344001135","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15777,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476843,211182.00
02/18/2019 03:00,2,0.000,ALERT,211.48,299.07,60.075,1550476804,"201051344000983","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7533,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550476845,211183.00
02/18/2019 03:00,2,0.000,ALERT,211.93,298.47,60.033,1550476804,"201051344001203","174011545737251",0.00,-12.00,0,296.36,301.47,0.0,0.0,0.000,1200442.6,1200442.6,15814,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550476847,211184.00
02/18/2019 03:00,2,0.000,ALERT,211.93,299.07,60.049,1550476804,"201051344001230","174011545737251",0.00,-11.50,0,296.66,299.97,0.0,0.0,0.000,1194970.0,1194970.0,15621,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476849,211185.00
02/18/2019 03:00,2,0.000,ALERT,211.93,299.07,60.012,1550476804,"201051344000646","174011545737251",0.00,-12.00,0,295.76,299.67,0.0,0.0,0.000,1189509.2,1189509.2,15787,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550476850,211186.00
02/18/2019 03:00,2,0.000,ALERT,212.16,298.47,60.017,1550476804,"201051344000867","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39675,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550476852,211187.00
02/18/2019 03:00,2,0.000,ALERT,212.38,298.77,60.022,1550476804,"201051344000633","174011545737251",0.00,-12.00,0,295.16,300.57,0.0,0.0,0.000,1190528.4,1190528.4,39734,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476854,211188.00
02/18/2019 03:00,2,0.000,ALERT,211.70,299.07,60.070,1550476804,"201051344000955","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1208661.2,1208661.2,15814,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476856,211189.00
02/18/2019 03:00,2,0.000,ALERT,211.25,297.57,60.033,1550476804,"201051344000648","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39265,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476858,211190.00
02/18/2019 03:00,2,0.000,ALERT,212.16,299.07,60.065,1550476804,"201051344000645","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1206422.6,1206422.6,39222,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550476860,211191.00
02/18/2019 03:00,2,0.000,ALERT,211.70,299.67,60.028,1550476804,"201051344000569","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1222743.2,1222743.2,7459,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550476861,211192.00
02/18/2019 03:00,2,0.000,ALERT,212.16,298.77,60.017,1550476804,"179051228000119","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,10536.6,10536.6,7508,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550476863,211193.00
02/18/2019 03:15,2,0.000,ALERT,212.16,300.27,59.996,1550477704,"201051344000579","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1219924.3,1219924.3,7895,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477706,211194.00
02/18/2019 03:15,2,0.000,ALERT,212.16,298.47,60.006,1550477704,"201051344001025","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1204513.5,1204513.5,15826,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477708,211195.00
02/18/2019 03:15,2,0.000,ALERT,212.16,299.07,60.001,1550477704,"201051344001093","174011545737251",0.00,-10.00,0,296.66,300.27,0.0,0.0,0.000,1194511.2,1194511.2,15806,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550477710,211196.00
02/18/2019 03:15,2,0.000,ALERT,212.16,299.97,60.006,1550477704,"201051344000458","174011545737251",0.00,-9.00,0,297.26,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7609,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477712,211197.00
02/18/2019 03:15,2,0.000,ALERT,211.93,299.37,60.001,1550477704,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15774,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477714,211198.00
02/18/2019 03:15,2,0.000,ALERT,211.93,299.37,60.001,1550477704,"201051344000988","174011545737251",0.00,-11.50,0,294.26,300.57,0.0,0.0,0.000,940227.7,940227.7,7958,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477716,211199.00
02/18/2019 03:15,2,0.000,ALERT,212.61,299.97,60.006,1550477704,"201051344000582","174011545737251",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15744,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477718,211200.00
02/18/2019 03:15,2,0.000,ALERT,212.16,300.57,60.022,1550477704,"201051344000868","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39647,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550477720,211201.00
02/18/2019 03:15,2,0.000,ALERT,212.61,300.27,60.001,1550477704,"201051344000576","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11715,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477722,211202.00
02/18/2019 03:15,2,0.000,ALERT,212.38,299.97,60.043,1550477704,"201051344001158","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7942,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477724,211203.00
02/18/2019 03:15,2,0.000,ALERT,212.38,298.47,59.990,1550477704,"201051344000917","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15604,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550477725,211204.00
02/18/2019 03:15,2,0.000,ALERT,212.38,298.77,60.006,1550477704,"201051344000417","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,971389.1,971389.1,15839,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477727,211205.00
02/18/2019 03:15,2,0.000,ALERT,212.61,298.77,60.017,1550477704,"201051344000685","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15826,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477729,211206.00
02/18/2019 03:15,2,0.000,ALERT,212.38,298.17,60.022,1550477704,"201051344000651","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15803,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550477731,211207.00
02/18/2019 03:15,2,0.000,ALERT,211.93,300.27,60.001,1550477704,"201051344000594","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1210629.4,1210629.4,39631,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477733,211208.00
02/18/2019 03:15,2,0.000,ALERT,212.38,299.97,59.969,1550477704,"201051344000469","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1194892.0,1194892.0,7894,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477734,211209.00
