ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 03:15,2,0.000,ALERT,212.38,299.37,60.006,1550477704,"201051344000585","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15860,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477736,211210.00
02/18/2019 03:15,2,0.000,ALERT,212.83,299.67,59.964,1550477704,"201051344000853","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7531,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477738,211211.00
02/18/2019 03:15,2,0.000,ALERT,212.38,299.37,59.953,1550477704,"201051344001145","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15775,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550477740,211212.00
02/18/2019 03:15,2,0.000,ALERT,212.16,299.07,59.975,1550477704,"201051344000438","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15825,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477742,211213.00
02/18/2019 03:15,2,0.000,ALERT,211.70,299.07,59.996,1550477704,"201051344001135","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1191511.0,1191511.0,15779,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477744,211214.00
02/18/2019 03:15,2,0.000,ALERT,212.16,299.97,60.006,1550477704,"201051344000983","174011545737251",0.00,-11.50,0,297.57,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7535,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550477745,211215.00
02/18/2019 03:15,2,0.000,ALERT,212.16,298.47,60.001,1550477704,"201051344001203","174011545737251",0.00,-12.00,0,296.66,301.77,0.0,0.0,0.000,1200442.6,1200442.6,15816,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477747,211216.00
02/18/2019 03:15,2,0.000,ALERT,211.93,299.37,59.996,1550477704,"201051344001230","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15623,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477749,211217.00
02/18/2019 03:15,2,0.000,ALERT,211.70,298.77,60.001,1550477704,"201051344000646","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1189509.2,1189509.2,15789,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477751,211218.00
02/18/2019 03:15,2,0.000,ALERT,212.38,299.07,60.006,1550477704,"201051344000867","174011545737251",0.00,-11.00,0,296.36,301.47,0.0,0.0,0.000,1191575.4,1191575.4,39677,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550477753,211219.00
02/18/2019 03:15,2,0.000,ALERT,212.83,299.67,60.001,1550477704,"201051344000633","174011545737251",0.00,-12.00,0,295.76,300.57,0.0,0.0,0.000,1190528.4,1190528.4,39736,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477755,211220.00
02/18/2019 03:15,2,0.000,ALERT,211.70,298.77,60.001,1550477704,"201051344000955","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1208661.2,1208661.2,15816,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477757,211221.00
02/18/2019 03:15,2,0.000,ALERT,212.16,299.07,60.006,1550477704,"201051344000648","174011545737251",0.00,-13.00,0,295.76,301.17,0.0,0.0,0.000,1201473.7,1201473.7,39267,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477758,211222.00
02/18/2019 03:15,2,0.000,ALERT,212.61,299.67,60.006,1550477704,"201051344000645","174011545737251",0.00,-11.00,0,296.96,301.17,0.0,0.0,0.000,1206422.6,1206422.6,39224,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477760,211223.00
02/18/2019 03:15,2,0.000,ALERT,212.16,300.27,60.006,1550477704,"201051344000569","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7461,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550477762,211224.00
02/18/2019 03:15,2,0.000,ALERT,212.61,299.37,60.001,1550477704,"179051228000119","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,10536.6,10536.6,7510,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550477764,211225.00
02/18/2019 03:30,2,0.000,ALERT,212.16,300.57,60.033,1550478604,"201051344000579","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1219924.3,1219924.3,7897,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478606,211226.00
02/18/2019 03:30,2,0.000,ALERT,211.93,298.47,59.996,1550478604,"201051344001025","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15828,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478608,211227.00
02/18/2019 03:30,2,0.000,ALERT,211.93,299.07,60.038,1550478604,"201051344001093","174011545737251",0.00,-10.00,0,296.96,300.27,0.0,0.0,0.000,1194511.2,1194511.2,15808,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478609,211228.00
02/18/2019 03:30,2,0.000,ALERT,211.93,299.67,60.033,1550478604,"201051344000458","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1207479.6,1207479.6,7611,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478611,211229.00
02/18/2019 03:30,2,0.000,ALERT,211.70,299.07,60.017,1550478604,"201051344000890","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1200952.3,1200952.3,15776,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478613,211230.00
02/18/2019 03:30,2,0.000,ALERT,211.93,299.67,60.075,1550478604,"201051344000988","174011545737251",0.00,-11.50,0,295.16,300.87,0.0,0.0,0.000,940227.7,940227.7,7960,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478615,211231.00
02/18/2019 03:30,2,0.000,ALERT,212.38,299.97,60.028,1550478604,"201051344000582","174011545737251",0.00,-14.00,0,298.17,301.47,0.0,0.0,0.000,1180828.7,1180828.7,15746,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478617,211232.00
02/18/2019 03:30,2,0.000,ALERT,212.16,300.27,60.022,1550478604,"201051344000868","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1192850.6,1192850.6,39649,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478619,211233.00
02/18/2019 03:30,2,0.000,ALERT,212.38,300.27,60.022,1550478604,"201051344000576","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1209369.6,1209369.6,11717,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478621,211234.00
02/18/2019 03:30,2,0.000,ALERT,212.16,299.97,60.017,1550478604,"201051344001158","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1185975.9,1185975.9,7944,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478623,211235.00
02/18/2019 03:30,2,0.000,ALERT,212.16,298.77,59.996,1550478604,"201051344000917","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15606,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478624,211236.00
02/18/2019 03:30,2,0.000,ALERT,212.16,298.17,60.054,1550478604,"201051344000417","174011545737251",0.00,-11.00,0,296.66,299.97,0.0,0.0,0.000,971389.1,971389.1,15841,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478626,211237.00
02/18/2019 03:30,2,0.000,ALERT,212.38,298.77,59.990,1550478604,"201051344000685","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1201979.5,1201979.5,15828,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478628,211238.00
02/18/2019 03:30,2,0.000,ALERT,211.93,298.17,59.990,1550478604,"201051344000651","174011545737251",0.00,-14.00,0,296.66,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15805,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478630,211239.00
02/18/2019 03:30,2,0.000,ALERT,211.70,300.27,60.017,1550478604,"201051344000594","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1210629.4,1210629.4,39633,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478632,211240.00
02/18/2019 03:30,2,0.000,ALERT,212.16,299.97,60.022,1550478604,"201051344000469","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1194892.0,1194892.0,7896,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478633,211241.00
02/18/2019 03:30,2,0.000,ALERT,212.16,298.77,60.033,1550478604,"201051344000585","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15862,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478635,211242.00
02/18/2019 03:30,2,0.000,ALERT,212.83,299.97,60.017,1550478604,"201051344000853","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1213288.1,1213288.1,7533,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478637,211243.00
02/18/2019 03:30,2,0.000,ALERT,212.38,299.07,59.996,1550478604,"201051344001145","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1209379.7,1209379.7,15777,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478639,211244.00
02/18/2019 03:30,2,0.000,ALERT,212.16,298.77,60.012,1550478604,"201051344000438","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15827,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478641,211245.00
02/18/2019 03:30,2,0.000,ALERT,211.70,298.77,60.012,1550478604,"201051344001135","174011545737251",0.00,-12.00,0,297.57,301.17,0.0,0.0,0.000,1191511.0,1191511.0,15781,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478643,211246.00
02/18/2019 03:30,2,0.000,ALERT,212.16,300.27,60.017,1550478604,"201051344000983","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1212138.1,1212138.1,7537,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478644,211247.00
02/18/2019 03:30,2,0.000,ALERT,211.93,298.47,60.017,1550478604,"201051344001203","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15818,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478646,211248.00
02/18/2019 03:30,2,0.000,ALERT,211.93,299.37,59.980,1550478604,"201051344001230","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15625,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478648,211249.00
02/18/2019 03:30,2,0.000,ALERT,211.70,298.77,60.017,1550478604,"201051344000646","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1189509.2,1189509.2,15791,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478650,211250.00
02/18/2019 03:30,2,0.000,ALERT,212.38,299.37,60.028,1550478604,"201051344000867","174011545737251",0.00,-11.00,0,296.96,301.47,0.0,0.0,0.000,1191575.4,1191575.4,39679,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478652,211251.00
02/18/2019 03:30,2,0.000,ALERT,212.83,299.67,60.006,1550478604,"201051344000633","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1190528.4,1190528.4,39738,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478654,211252.00
02/18/2019 03:30,2,0.000,ALERT,211.48,298.77,60.012,1550478604,"201051344000955","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1208661.2,1208661.2,15818,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478656,211253.00
02/18/2019 03:30,2,0.000,ALERT,212.16,299.07,60.006,1550478604,"201051344000648","174011545737251",0.00,-14.00,0,296.66,301.47,0.0,0.0,0.000,1201473.7,1201473.7,39269,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550478657,211254.00
02/18/2019 03:30,2,0.000,ALERT,212.38,299.67,60.017,1550478604,"201051344000645","174011545737251",0.00,-11.00,0,297.57,301.47,0.0,0.0,0.000,1206422.6,1206422.6,39226,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478659,211255.00
02/18/2019 03:30,2,0.000,ALERT,211.93,300.27,60.012,1550478604,"201051344000569","174011545737251",0.00,-11.50,0,298.17,302.37,0.0,0.0,0.000,1222743.2,1222743.2,7463,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550478661,211256.00
02/18/2019 03:30,2,0.000,ALERT,212.38,299.37,60.001,1550478604,"179051228000119","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,10536.6,10536.6,7512,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550478663,211257.00
02/18/2019 03:45,2,0.000,ALERT,212.16,300.27,59.985,1550479504,"201051344000579","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1219924.3,1219924.3,7899,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479506,211258.00
02/18/2019 03:45,2,0.000,ALERT,211.70,298.17,60.054,1550479504,"201051344001025","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15830,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479508,211259.00
02/18/2019 03:45,2,0.000,ALERT,211.93,299.07,60.033,1550479504,"201051344001093","174011545737251",0.00,-11.00,0,297.26,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15810,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479510,211260.00
02/18/2019 03:45,2,0.000,ALERT,211.93,299.67,60.054,1550479504,"201051344000458","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1207479.6,1207479.6,7613,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479511,211261.00
02/18/2019 03:45,2,0.000,ALERT,211.70,299.07,60.033,1550479504,"201051344000890","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1200952.3,1200952.3,15778,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479513,211262.00
02/18/2019 03:45,2,0.000,ALERT,211.70,299.37,60.033,1550479504,"201051344000988","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,940227.7,940227.7,7962,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479515,211263.00
02/18/2019 03:45,2,0.000,ALERT,212.38,299.67,59.980,1550479504,"201051344000582","174011545737251",0.00,-13.00,0,297.87,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15748,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479517,211264.00
02/18/2019 03:45,2,0.000,ALERT,211.93,300.27,60.033,1550479504,"201051344000868","174011545737251",0.00,-11.00,0,298.17,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39651,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550479519,211265.00
02/18/2019 03:45,2,0.000,ALERT,212.38,299.97,59.985,1550479504,"201051344000576","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1209369.6,1209369.6,11719,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550479521,211266.00
02/18/2019 03:45,2,0.000,ALERT,212.16,299.67,60.028,1550479504,"201051344001158","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1185975.9,1185975.9,7946,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479523,211267.00
02/18/2019 03:45,2,0.000,ALERT,211.93,298.17,60.033,1550479504,"201051344000917","174011545737251",0.00,-10.00,0,295.76,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15608,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550479525,211268.00
02/18/2019 03:45,2,0.000,ALERT,211.93,298.17,60.022,1550479504,"201051344000417","174011545737251",0.00,-12.00,0,296.06,299.97,0.0,0.0,0.000,971389.1,971389.1,15843,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550479526,211269.00
02/18/2019 03:45,2,0.000,ALERT,212.16,298.77,60.065,1550479504,"201051344000685","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1201979.5,1201979.5,15830,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550479528,211270.00
02/18/2019 03:45,2,0.000,ALERT,211.70,297.87,60.017,1550479504,"201051344000651","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15807,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479530,211271.00
02/18/2019 03:45,2,0.000,ALERT,211.70,300.27,60.059,1550479504,"201051344000594","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1210629.4,1210629.4,39635,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479532,211272.00
02/18/2019 03:45,2,0.000,ALERT,212.16,299.97,60.028,1550479504,"201051344000469","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1194892.0,1194892.0,7898,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479534,211273.00
02/18/2019 03:45,2,0.000,ALERT,211.93,299.07,60.028,1550479504,"201051344000585","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1210397.7,1210397.7,15864,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479536,211274.00
02/18/2019 03:45,2,0.000,ALERT,212.61,299.67,60.001,1550479504,"201051344000853","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1213288.1,1213288.1,7535,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479537,211275.00
02/18/2019 03:45,2,0.000,ALERT,212.16,298.77,60.028,1550479504,"201051344001145","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15779,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479539,211276.00
02/18/2019 03:45,2,0.000,ALERT,211.93,298.77,60.028,1550479504,"201051344000438","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15829,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479541,211277.00
02/18/2019 03:45,2,0.000,ALERT,211.48,298.77,60.022,1550479504,"201051344001135","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15783,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479543,211278.00
02/18/2019 03:45,2,0.000,ALERT,211.93,299.67,60.038,1550479504,"201051344000983","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1212138.1,1212138.1,7539,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479545,211279.00
02/18/2019 03:45,2,0.000,ALERT,211.93,298.47,60.022,1550479504,"201051344001203","174011545737251",0.00,-13.00,0,296.66,301.77,0.0,0.0,0.000,1200442.6,1200442.6,15820,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479547,211280.00
02/18/2019 03:45,2,0.000,ALERT,211.93,299.07,60.022,1550479504,"201051344001230","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15627,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479548,211281.00
02/18/2019 03:45,2,0.000,ALERT,211.70,298.77,60.017,1550479504,"201051344000646","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15793,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479550,211282.00
02/18/2019 03:45,2,0.000,ALERT,212.16,299.07,60.033,1550479504,"201051344000867","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1191575.4,1191575.4,39681,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479552,211283.00
02/18/2019 03:45,2,0.000,ALERT,212.61,299.37,60.006,1550479504,"201051344000633","174011545737251",0.00,-13.00,0,296.06,301.17,0.0,0.0,0.000,1190528.4,1190528.4,39740,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479554,211284.00
02/18/2019 03:45,2,0.000,ALERT,211.25,298.77,60.022,1550479504,"201051344000955","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15820,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479556,211285.00
02/18/2019 03:45,2,0.000,ALERT,211.93,298.77,60.028,1550479504,"201051344000648","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1201473.7,1201473.7,39271,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479557,211286.00
02/18/2019 03:45,2,0.000,ALERT,212.38,299.67,60.022,1550479504,"201051344000645","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1206422.6,1206422.6,39228,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479559,211287.00
02/18/2019 03:45,2,0.000,ALERT,211.93,300.27,60.054,1550479504,"201051344000569","174011545737251",0.00,-11.50,0,298.47,302.37,0.0,0.0,0.000,1222743.2,1222743.2,7465,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550479561,211288.00
02/18/2019 03:45,2,0.000,ALERT,212.61,299.37,60.059,1550479504,"179051228000119","174011545737251",0.00,-10.00,0,296.36,301.17,0.0,0.0,0.000,10536.6,10536.6,7514,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550479563,211289.00
02/18/2019 04:00,2,0.000,ALERT,211.93,299.97,59.990,1550480404,"201051344000579","174011545737251",0.00,-12.00,0,298.47,302.07,0.0,0.0,0.000,1219924.3,1219924.3,7901,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480407,211290.00
02/18/2019 04:00,2,0.000,ALERT,211.93,298.17,60.033,1550480404,"201051344001025","174011545737251",0.00,-14.00,0,296.36,300.87,0.0,0.0,0.000,1204513.5,1204513.5,15832,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480408,211291.00
02/18/2019 04:00,2,0.000,ALERT,211.93,298.77,60.038,1550480404,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.27,0.0,0.0,0.000,1194511.2,1194511.2,15812,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480410,211292.00
02/18/2019 04:00,2,0.000,ALERT,211.93,299.37,60.065,1550480404,"201051344000458","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1207479.6,1207479.6,7615,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480412,211293.00
02/18/2019 04:00,2,0.000,ALERT,211.93,299.07,60.028,1550480404,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.17,0.0,0.0,0.000,1200952.3,1200952.3,15780,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480414,211294.00
02/18/2019 04:00,2,0.000,ALERT,211.70,299.07,60.033,1550480404,"201051344000988","174011545737251",0.00,-12.00,0,294.86,300.87,0.0,0.0,0.000,940227.7,940227.7,7964,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480416,211295.00
02/18/2019 04:00,2,0.000,ALERT,212.61,299.67,60.033,1550480404,"201051344000582","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15750,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480418,211296.00
02/18/2019 04:00,2,0.000,ALERT,211.93,299.97,60.043,1550480404,"201051344000868","174011545737251",0.00,-13.00,0,298.47,302.07,0.0,0.0,0.000,1192850.6,1192850.6,39653,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480420,211297.00
02/18/2019 04:00,2,0.000,ALERT,212.38,299.97,60.012,1550480404,"201051344000576","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1209369.6,1209369.6,11721,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480422,211298.00
02/18/2019 04:00,2,0.000,ALERT,212.16,299.37,60.033,1550480404,"201051344001158","174011545737251",0.00,-14.00,0,297.26,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7948,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480423,211299.00
02/18/2019 04:00,2,0.000,ALERT,212.38,298.47,60.049,1550480404,"201051344000917","174011545737251",0.00,-11.00,0,295.76,299.67,0.0,0.0,0.000,1197759.3,1197759.3,15610,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480425,211300.00
02/18/2019 04:00,2,0.000,ALERT,212.38,298.47,60.038,1550480404,"201051344000417","174011545737251",0.00,-13.00,0,296.36,299.67,0.0,0.0,0.000,971389.1,971389.1,15845,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480427,211301.00
02/18/2019 04:00,2,0.000,ALERT,212.38,298.77,60.033,1550480404,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15832,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480429,211302.00
02/18/2019 04:00,2,0.000,ALERT,212.16,298.17,60.033,1550480404,"201051344000651","174011545737251",0.00,-15.00,0,296.36,299.67,0.0,0.0,0.000,1195746.7,1195746.7,15809,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480431,211303.00
02/18/2019 04:00,2,0.000,ALERT,211.70,299.67,60.028,1550480404,"201051344000594","174011545737251",0.00,-13.00,0,297.26,301.47,0.0,0.0,0.000,1210629.4,1210629.4,39637,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480432,211304.00
02/18/2019 04:00,2,0.000,ALERT,212.16,299.37,60.028,1550480404,"201051344000469","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1194892.0,1194892.0,7900,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480434,211305.00
02/18/2019 04:00,2,0.000,ALERT,212.16,299.37,60.028,1550480404,"201051344000585","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15866,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480436,211306.00
02/18/2019 04:00,2,0.000,ALERT,212.61,299.07,60.022,1550480404,"201051344000853","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1213288.1,1213288.1,7537,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480438,211307.00
02/18/2019 04:00,2,0.000,ALERT,212.38,299.37,60.022,1550480404,"201051344001145","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15781,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480440,211308.00
02/18/2019 04:00,2,0.000,ALERT,211.93,298.77,60.022,1550480404,"201051344000438","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1203402.1,1203402.1,15831,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480442,211309.00
02/18/2019 04:00,2,0.000,ALERT,211.70,299.07,60.022,1550480404,"201051344001135","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15785,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480443,211310.00
02/18/2019 04:00,2,0.000,ALERT,211.93,299.37,60.017,1550480404,"201051344000983","174011545737251",0.00,-11.50,0,297.87,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7541,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480445,211311.00
02/18/2019 04:00,2,0.000,ALERT,212.16,298.47,60.017,1550480404,"201051344001203","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15822,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480447,211312.00
02/18/2019 04:00,2,0.000,ALERT,212.16,299.37,60.059,1550480404,"201051344001230","174011545737251",0.00,-12.00,0,297.57,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15629,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480449,211313.00
02/18/2019 04:00,2,0.000,ALERT,211.93,299.07,60.012,1550480404,"201051344000646","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1189509.2,1189509.2,15795,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480451,211314.00
02/18/2019 04:00,2,0.000,ALERT,212.16,298.47,60.012,1550480404,"201051344000867","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1191575.4,1191575.4,39683,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550480452,211315.00
02/18/2019 04:00,2,0.000,ALERT,212.61,298.77,59.996,1550480404,"201051344000633","174011545737251",0.00,-13.00,0,296.06,300.87,0.0,0.0,0.000,1190528.4,1190528.4,39742,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480454,211316.00
02/18/2019 04:00,2,0.000,ALERT,211.70,298.77,60.012,1550480404,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15822,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480456,211317.00
02/18/2019 04:00,2,0.000,ALERT,211.93,298.17,60.012,1550480404,"201051344000648","174011545737251",0.00,-14.00,0,296.66,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39273,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480458,211318.00
02/18/2019 04:00,2,0.000,ALERT,212.38,298.77,60.012,1550480404,"201051344000645","174011545737251",0.00,-11.50,0,297.57,301.17,0.0,0.0,0.000,1206422.6,1206422.6,39230,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480460,211319.00
02/18/2019 04:00,2,0.000,ALERT,211.93,299.37,60.006,1550480404,"201051344000569","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7467,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550480462,211320.00
02/18/2019 04:00,2,0.000,ALERT,212.38,298.47,59.959,1550480404,"179051228000119","174011545737251",0.00,-10.00,0,295.16,300.87,0.0,0.0,0.000,10536.6,10536.6,7517,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550480464,211321.00
02/18/2019 04:15,2,0.000,ALERT,211.93,299.67,60.017,1550481304,"201051344000579","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7903,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481306,211322.00
02/18/2019 04:15,2,0.000,ALERT,211.70,297.87,60.017,1550481304,"201051344001025","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15834,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481308,211323.00
02/18/2019 04:15,2,0.000,ALERT,211.48,298.77,60.012,1550481304,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15814,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481310,211324.00
02/18/2019 04:15,2,0.000,ALERT,211.70,299.07,60.017,1550481304,"201051344000458","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7617,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481312,211325.00
02/18/2019 04:15,2,0.000,ALERT,211.48,299.07,60.028,1550481304,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15782,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481314,211326.00
02/18/2019 04:15,2,0.000,ALERT,211.48,298.77,60.001,1550481304,"201051344000988","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,940227.7,940227.7,7966,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481316,211327.00
02/18/2019 04:15,2,0.000,ALERT,212.16,299.67,60.006,1550481304,"201051344000582","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1180828.7,1180828.7,15752,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481318,211328.00
02/18/2019 04:15,2,0.000,ALERT,211.93,299.67,59.990,1550481304,"201051344000868","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39655,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481320,211329.00
02/18/2019 04:15,2,0.000,ALERT,212.38,299.37,60.006,1550481304,"201051344000576","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11723,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481322,211330.00
02/18/2019 04:15,2,0.000,ALERT,211.93,299.07,60.012,1550481304,"201051344001158","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7950,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481324,211331.00
02/18/2019 04:15,2,0.000,ALERT,211.93,298.17,59.985,1550481304,"201051344000917","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15612,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481325,211332.00
02/18/2019 04:15,2,0.000,ALERT,211.93,298.17,59.985,1550481304,"201051344000417","174011545737251",0.00,-13.00,0,296.66,299.97,0.0,0.0,0.000,971389.1,971389.1,15847,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481327,211333.00
02/18/2019 04:15,2,0.000,ALERT,211.93,298.77,60.022,1550481304,"201051344000685","174011545737251",0.00,-12.00,0,296.96,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15834,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481329,211334.00
02/18/2019 04:15,2,0.000,ALERT,211.70,297.87,60.001,1550481304,"201051344000651","174011545737251",0.00,-15.00,0,296.36,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15811,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481331,211335.00
02/18/2019 04:15,2,0.000,ALERT,211.25,299.07,60.001,1550481304,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1210629.4,1210629.4,39639,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481333,211336.00
02/18/2019 04:15,2,0.000,ALERT,211.93,299.07,60.006,1550481304,"201051344000469","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1194892.0,1194892.0,7902,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481335,211337.00
02/18/2019 04:15,2,0.000,ALERT,211.93,298.77,60.006,1550481304,"201051344000585","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15868,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481336,211338.00
02/18/2019 04:15,2,0.000,ALERT,212.38,298.77,60.006,1550481304,"201051344000853","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7539,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481338,211339.00
02/18/2019 04:15,2,0.000,ALERT,211.93,298.77,60.001,1550481304,"201051344001145","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15783,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481340,211340.00
02/18/2019 04:15,2,0.000,ALERT,211.70,298.77,59.964,1550481304,"201051344000438","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15833,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481342,211341.00
02/18/2019 04:15,2,0.000,ALERT,211.25,298.77,60.001,1550481304,"201051344001135","174011545737251",0.00,-13.00,0,297.57,301.17,0.0,0.0,0.000,1191511.0,1191511.0,15787,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481344,211342.00
02/18/2019 04:15,2,0.000,ALERT,211.93,299.07,60.038,1550481304,"201051344000983","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7543,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481345,211343.00
02/18/2019 04:15,2,0.000,ALERT,211.70,298.17,59.996,1550481304,"201051344001203","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15824,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481347,211344.00
02/18/2019 04:15,2,0.000,ALERT,211.70,299.07,60.001,1550481304,"201051344001230","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1194970.0,1194970.0,15631,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481349,211345.00
02/18/2019 04:15,2,0.000,ALERT,211.48,298.77,59.985,1550481304,"201051344000646","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15797,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481351,211346.00
02/18/2019 04:15,2,0.000,ALERT,212.16,298.17,60.006,1550481304,"201051344000867","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39685,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481353,211347.00
02/18/2019 04:15,2,0.000,ALERT,212.61,298.77,59.996,1550481304,"201051344000633","174011545737251",0.00,-13.00,0,295.46,300.57,0.0,0.0,0.000,1190528.4,1190528.4,39744,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481355,211348.00
02/18/2019 04:15,2,0.000,ALERT,211.25,298.77,60.033,1550481304,"201051344000955","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15824,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481356,211349.00
02/18/2019 04:15,2,0.000,ALERT,211.93,298.17,60.001,1550481304,"201051344000648","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39275,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481358,211350.00
02/18/2019 04:15,2,0.000,ALERT,212.38,298.77,60.001,1550481304,"201051344000645","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39232,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550481360,211351.00
02/18/2019 04:15,2,0.000,ALERT,211.93,299.67,59.996,1550481304,"201051344000569","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1222743.2,1222743.2,7469,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550481362,211352.00
02/18/2019 04:15,2,0.000,ALERT,212.16,298.47,59.990,1550481304,"179051228000119","174011545737251",0.00,-10.00,0,295.16,300.27,0.0,0.0,0.000,10536.6,10536.6,7519,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550481364,211353.00
