ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 04:30,2,0.000,ALERT,211.93,299.67,60.006,1550482204,"201051344000579","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7906,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482207,211354.00
02/18/2019 04:30,2,0.000,ALERT,211.48,298.17,60.012,1550482204,"201051344001025","174011545737251",0.00,-14.00,0,296.36,301.47,0.0,0.0,0.000,1204513.5,1204513.5,15837,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482210,211355.00
02/18/2019 04:30,2,0.000,ALERT,211.70,299.07,60.006,1550482204,"201051344001093","174011545737251",0.00,-11.00,0,296.66,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15817,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550482212,211356.00
02/18/2019 04:30,2,0.000,ALERT,211.70,299.07,60.049,1550482204,"201051344000458","174011545737251",0.00,-10.00,0,296.96,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7620,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482215,211357.00
02/18/2019 04:30,2,0.000,ALERT,211.48,299.07,60.006,1550482204,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15785,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482218,211358.00
02/18/2019 04:30,2,0.000,ALERT,211.48,298.77,59.975,1550482204,"201051344000988","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,940227.7,940227.7,7969,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482220,211359.00
02/18/2019 04:30,2,0.000,ALERT,212.16,299.97,60.006,1550482204,"201051344000582","174011545737251",0.00,-14.00,0,297.87,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15755,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482222,211360.00
02/18/2019 04:30,2,0.000,ALERT,211.70,299.67,60.012,1550482204,"201051344000868","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39658,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482225,211361.00
02/18/2019 04:30,2,0.000,ALERT,212.16,299.37,60.012,1550482204,"201051344000576","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1209369.6,1209369.6,11726,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550482227,211362.00
02/18/2019 04:30,2,0.000,ALERT,211.93,299.07,60.006,1550482204,"201051344001158","174011545737251",0.00,-14.00,0,296.36,300.57,0.0,0.0,0.000,1185975.9,1185975.9,7953,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482230,211363.00
02/18/2019 04:30,2,0.000,ALERT,211.93,298.47,60.017,1550482204,"201051344000917","174011545737251",0.00,-11.00,0,295.76,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15615,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482232,211364.00
02/18/2019 04:30,2,0.000,ALERT,211.93,298.47,60.012,1550482204,"201051344000417","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,971389.1,971389.1,15850,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482235,211365.00
02/18/2019 04:30,2,0.000,ALERT,211.93,298.77,60.028,1550482204,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15837,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482237,211366.00
02/18/2019 04:30,2,0.000,ALERT,211.70,298.17,59.975,1550482204,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15814,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482240,211367.00
02/18/2019 04:30,2,0.000,ALERT,211.48,299.37,60.001,1550482204,"201051344000594","174011545737251",0.00,-13.00,0,296.36,301.17,0.0,0.0,0.000,1210629.4,1210629.4,39642,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482242,211368.00
02/18/2019 04:30,2,0.000,ALERT,211.93,299.37,60.028,1550482204,"201051344000469","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1194892.0,1194892.0,7904,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482244,211369.00
02/18/2019 04:30,2,0.000,ALERT,211.70,299.07,60.022,1550482204,"201051344000585","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15870,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550482246,211370.00
02/18/2019 04:30,2,0.000,ALERT,212.38,299.07,60.028,1550482204,"201051344000853","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7541,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482248,211371.00
02/18/2019 04:30,2,0.000,ALERT,211.93,299.07,60.022,1550482204,"201051344001145","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1209379.7,1209379.7,15785,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550482250,211372.00
02/18/2019 04:30,2,0.000,ALERT,211.70,299.07,60.017,1550482204,"201051344000438","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1203402.1,1203402.1,15835,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550482251,211373.00
02/18/2019 04:30,2,0.000,ALERT,211.25,299.07,60.028,1550482204,"201051344001135","174011545737251",0.00,-13.00,0,297.26,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15789,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482253,211374.00
02/18/2019 04:30,2,0.000,ALERT,211.70,299.07,60.033,1550482204,"201051344000983","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7545,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482255,211375.00
02/18/2019 04:30,2,0.000,ALERT,211.70,298.47,60.012,1550482204,"201051344001203","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,1200442.6,1200442.6,15826,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482257,211376.00
02/18/2019 04:30,2,0.000,ALERT,211.48,299.07,60.001,1550482204,"201051344001230","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15633,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550482259,211377.00
02/18/2019 04:30,2,0.000,ALERT,211.48,298.77,60.043,1550482204,"201051344000646","174011545737251",0.00,-13.00,0,296.36,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15799,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482261,211378.00
02/18/2019 04:30,2,0.000,ALERT,212.16,298.17,60.049,1550482204,"201051344000867","174011545737251",0.00,-11.50,0,296.06,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39687,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482262,211379.00
02/18/2019 04:30,2,0.000,ALERT,212.61,298.77,60.049,1550482204,"201051344000633","174011545737251",0.00,-13.00,0,295.76,300.57,0.0,0.0,0.000,1190528.4,1190528.4,39746,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482264,211380.00
02/18/2019 04:30,2,0.000,ALERT,211.25,298.77,60.054,1550482204,"201051344000955","174011545737251",0.00,-13.00,0,296.96,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15826,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482266,211381.00
02/18/2019 04:30,2,0.000,ALERT,211.70,297.87,60.075,1550482204,"201051344000648","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39277,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482268,211382.00
02/18/2019 04:30,2,0.000,ALERT,212.16,298.77,60.038,1550482204,"201051344000645","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1206422.6,1206422.6,39234,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482270,211383.00
02/18/2019 04:30,2,0.000,ALERT,211.70,299.37,60.043,1550482204,"201051344000569","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7471,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550482272,211384.00
02/18/2019 04:30,2,0.000,ALERT,212.16,298.17,60.006,1550482204,"179051228000119","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,10536.6,10536.6,7521,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550482273,211385.00
02/18/2019 04:45,2,0.000,ALERT,211.48,299.37,60.001,1550483104,"201051344000579","174011545737251",0.00,-13.00,0,297.87,301.77,0.0,0.0,0.000,1219924.3,1219924.3,7908,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483106,211386.00
02/18/2019 04:45,2,0.000,ALERT,211.48,297.57,60.017,1550483104,"201051344001025","174011545737251",0.00,-14.00,0,296.36,301.17,0.0,0.0,0.000,1204513.5,1204513.5,15839,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483108,211387.00
02/18/2019 04:45,2,0.000,ALERT,211.48,298.47,59.969,1550483104,"201051344001093","174011545737251",0.00,-11.00,0,296.36,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15819,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483110,211388.00
02/18/2019 04:45,2,0.000,ALERT,211.48,299.07,59.985,1550483104,"201051344000458","174011545737251",0.00,-10.00,0,297.26,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7622,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483112,211389.00
02/18/2019 04:45,2,0.000,ALERT,211.48,298.77,60.028,1550483104,"201051344000890","174011545737251",0.00,-11.50,0,297.26,301.47,0.0,0.0,0.000,1200952.3,1200952.3,15787,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483114,211390.00
02/18/2019 04:45,2,0.000,ALERT,211.48,298.77,60.054,1550483104,"201051344000988","174011545737251",0.00,-12.00,0,294.56,300.87,0.0,0.0,0.000,940227.7,940227.7,7971,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483116,211391.00
02/18/2019 04:45,2,0.000,ALERT,212.16,299.37,60.022,1550483104,"201051344000582","174011545737251",0.00,-14.00,0,297.57,301.17,0.0,0.0,0.000,1180828.7,1180828.7,15757,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483118,211392.00
02/18/2019 04:45,2,0.000,ALERT,211.48,299.37,60.033,1550483104,"201051344000868","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1192850.6,1192850.6,39660,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483120,211393.00
02/18/2019 04:45,2,0.000,ALERT,211.93,299.37,60.028,1550483104,"201051344000576","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1209369.6,1209369.6,11728,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483121,211394.00
02/18/2019 04:45,2,0.000,ALERT,211.48,298.77,60.049,1550483104,"201051344001158","174011545737251",0.00,-15.00,0,296.66,300.87,0.0,0.0,0.000,1185975.9,1185975.9,7955,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483123,211395.00
02/18/2019 04:45,2,0.000,ALERT,211.70,297.87,60.022,1550483104,"201051344000917","174011545737251",0.00,-11.00,0,295.46,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15617,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483125,211396.00
02/18/2019 04:45,2,0.000,ALERT,211.93,297.87,60.028,1550483104,"201051344000417","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,971389.1,971389.1,15852,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483127,211397.00
02/18/2019 04:45,2,0.000,ALERT,211.93,298.47,60.022,1550483104,"201051344000685","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1201979.5,1201979.5,15839,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483129,211398.00
02/18/2019 04:45,2,0.000,ALERT,211.70,297.87,60.017,1550483104,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.97,0.0,0.0,0.000,1195746.7,1195746.7,15816,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483131,211399.00
02/18/2019 04:45,2,0.000,ALERT,211.03,299.37,60.028,1550483104,"201051344000594","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1210629.4,1210629.4,39644,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483132,211400.00
02/18/2019 04:45,2,0.000,ALERT,211.70,299.07,60.022,1550483104,"201051344000469","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1194892.0,1194892.0,7906,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483134,211401.00
02/18/2019 04:45,2,0.000,ALERT,211.93,298.77,60.001,1550483104,"201051344000585","174011545737251",0.00,-12.00,0,296.06,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15872,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483136,211402.00
02/18/2019 04:45,2,0.000,ALERT,212.16,298.77,60.033,1550483104,"201051344000853","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1213288.1,1213288.1,7543,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483138,211403.00
02/18/2019 04:45,2,0.000,ALERT,211.93,298.77,60.028,1550483104,"201051344001145","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1209379.7,1209379.7,15787,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483140,211404.00
02/18/2019 04:45,2,0.000,ALERT,211.70,298.47,60.028,1550483104,"201051344000438","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1203402.1,1203402.1,15837,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483142,211405.00
02/18/2019 04:45,2,0.000,ALERT,211.25,298.77,60.038,1550483104,"201051344001135","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1191511.0,1191511.0,15791,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483144,211406.00
02/18/2019 04:45,2,0.000,ALERT,211.48,299.07,60.017,1550483104,"201051344000983","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1212138.1,1212138.1,7547,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483145,211407.00
02/18/2019 04:45,2,0.000,ALERT,211.48,297.87,59.980,1550483104,"201051344001203","174011545737251",0.00,-14.00,0,296.66,302.07,0.0,0.0,0.000,1200442.6,1200442.6,15828,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483147,211408.00
02/18/2019 04:45,2,0.000,ALERT,211.48,298.77,60.022,1550483104,"201051344001230","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1194970.0,1194970.0,15635,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483149,211409.00
02/18/2019 04:45,2,0.000,ALERT,211.25,298.17,60.017,1550483104,"201051344000646","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1189509.2,1189509.2,15801,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483151,211410.00
02/18/2019 04:45,2,0.000,ALERT,211.93,298.17,59.990,1550483104,"201051344000867","174011545737251",0.00,-11.50,0,296.36,301.17,0.0,0.0,0.000,1191575.4,1191575.4,39689,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483153,211411.00
02/18/2019 04:45,2,0.000,ALERT,212.38,298.77,60.006,1550483104,"201051344000633","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1190528.4,1190528.4,39748,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483155,211412.00
02/18/2019 04:45,2,0.000,ALERT,211.03,298.47,60.012,1550483104,"201051344000955","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1208661.2,1208661.2,15828,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483156,211413.00
02/18/2019 04:45,2,0.000,ALERT,211.48,297.87,60.028,1550483104,"201051344000648","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1201473.7,1201473.7,39279,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550483158,211414.00
02/18/2019 04:45,2,0.000,ALERT,211.93,298.77,60.054,1550483104,"201051344000645","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1206422.6,1206422.6,39236,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483160,211415.00
02/18/2019 04:45,2,0.000,ALERT,211.48,299.37,59.990,1550483104,"201051344000569","174011545737251",0.00,-12.00,0,297.57,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7473,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550483162,211416.00
02/18/2019 04:45,2,0.000,ALERT,212.16,298.47,60.028,1550483104,"179051228000119","174011545737251",0.00,-10.00,0,295.46,300.57,0.0,0.0,0.000,10536.6,10536.6,7523,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550483164,211417.00
02/18/2019 05:00,2,0.000,ALERT,211.48,299.37,59.996,1550484004,"201051344000579","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1219924.3,1219924.3,7910,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484006,211418.00
02/18/2019 05:00,2,0.000,ALERT,211.25,297.57,60.001,1550484004,"201051344001025","174011545737251",0.00,-14.00,0,296.06,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15841,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484008,211419.00
02/18/2019 05:00,2,0.000,ALERT,211.48,298.47,59.985,1550484004,"201051344001093","174011545737251",0.00,-11.00,0,296.36,299.67,0.0,0.0,0.000,1194511.2,1194511.2,15821,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484009,211420.00
02/18/2019 05:00,2,0.000,ALERT,211.25,298.77,59.996,1550484004,"201051344000458","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1207479.6,1207479.6,7624,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484011,211421.00
02/18/2019 05:00,2,0.000,ALERT,211.48,298.77,60.001,1550484004,"201051344000890","174011545737251",0.00,-11.50,0,296.96,301.17,0.0,0.0,0.000,1200952.3,1200952.3,15789,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484013,211422.00
02/18/2019 05:00,2,0.000,ALERT,211.25,298.47,60.001,1550484004,"201051344000988","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,940227.7,940227.7,7973,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484015,211423.00
02/18/2019 05:00,2,0.000,ALERT,211.93,299.37,60.001,1550484004,"201051344000582","174011545737251",0.00,-14.00,0,297.57,300.87,0.0,0.0,0.000,1180828.7,1180828.7,15759,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484017,211424.00
02/18/2019 05:00,2,0.000,ALERT,211.48,299.07,59.996,1550484004,"201051344000868","174011545737251",0.00,-11.00,0,297.57,301.17,0.0,0.0,0.000,1192850.6,1192850.6,39662,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484019,211425.00
02/18/2019 05:00,2,0.000,ALERT,211.93,299.37,59.969,1550484004,"201051344000576","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11730,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484020,211426.00
02/18/2019 05:00,2,0.000,ALERT,211.70,298.77,59.996,1550484004,"201051344001158","174011545737251",0.00,-15.00,0,296.36,300.27,0.0,0.0,0.000,1185975.9,1185975.9,7957,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484022,211427.00
02/18/2019 05:00,2,0.000,ALERT,211.70,298.17,59.996,1550484004,"201051344000917","174011545737251",0.00,-11.00,0,295.16,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15619,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484024,211428.00
02/18/2019 05:00,2,0.000,ALERT,211.70,297.87,59.990,1550484004,"201051344000417","174011545737251",0.00,-13.00,0,296.06,299.67,0.0,0.0,0.000,971389.1,971389.1,15854,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484026,211429.00
02/18/2019 05:00,2,0.000,ALERT,211.93,298.47,60.001,1550484004,"201051344000685","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1201979.5,1201979.5,15841,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484028,211430.00
02/18/2019 05:00,2,0.000,ALERT,211.48,297.57,59.996,1550484004,"201051344000651","174011545737251",0.00,-15.00,0,296.06,299.37,0.0,0.0,0.000,1195746.7,1195746.7,15818,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484030,211431.00
02/18/2019 05:00,2,0.000,ALERT,211.03,299.07,60.028,1550484004,"201051344000594","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1210629.4,1210629.4,39646,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484032,211432.00
02/18/2019 05:00,2,0.000,ALERT,211.70,298.77,59.959,1550484004,"201051344000469","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1194892.0,1194892.0,7909,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484034,211433.00
02/18/2019 05:00,2,0.000,ALERT,211.70,298.77,60.001,1550484004,"201051344000585","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1210397.7,1210397.7,15875,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484036,211434.00
02/18/2019 05:00,2,0.000,ALERT,211.93,298.47,59.990,1550484004,"201051344000853","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1213288.1,1213288.1,7546,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484039,211435.00
02/18/2019 05:00,2,0.000,ALERT,211.70,298.47,60.001,1550484004,"201051344001145","174011545737251",0.00,-12.00,0,296.96,300.57,0.0,0.0,0.000,1209379.7,1209379.7,15790,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484041,211436.00
02/18/2019 05:00,2,0.000,ALERT,211.48,298.17,60.001,1550484004,"201051344000438","174011545737251",0.00,-14.00,0,296.66,300.57,0.0,0.0,0.000,1203402.1,1203402.1,15840,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484044,211437.00
02/18/2019 05:00,2,0.000,ALERT,211.03,298.47,59.996,1550484004,"201051344001135","174011545737251",0.00,-13.00,0,296.66,300.57,0.0,0.0,0.000,1191511.0,1191511.0,15794,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484046,211438.00
02/18/2019 05:00,2,0.000,ALERT,211.25,298.77,60.001,1550484004,"201051344000983","174011545737251",0.00,-11.50,0,296.96,300.87,0.0,0.0,0.000,1212138.1,1212138.1,7550,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484049,211439.00
02/18/2019 05:00,2,0.000,ALERT,211.48,297.87,59.980,1550484004,"201051344001203","174011545737251",0.00,-14.00,0,296.06,301.47,0.0,0.0,0.000,1200442.6,1200442.6,15831,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484051,211440.00
02/18/2019 05:00,2,0.000,ALERT,211.25,298.77,59.990,1550484004,"201051344001230","174011545737251",0.00,-13.00,0,296.66,300.27,0.0,0.0,0.000,1194970.0,1194970.0,15638,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484054,211441.00
02/18/2019 05:00,2,0.000,ALERT,211.25,298.17,60.001,1550484004,"201051344000646","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1189509.2,1189509.2,15804,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484056,211442.00
02/18/2019 05:00,2,0.000,ALERT,211.70,297.57,59.996,1550484004,"201051344000867","174011545737251",0.00,-12.00,0,295.46,300.87,0.0,0.0,0.000,1191575.4,1191575.4,39692,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484058,211443.00
02/18/2019 05:00,2,0.000,ALERT,212.16,298.17,59.996,1550484004,"201051344000633","174011545737251",0.00,-13.00,0,294.86,300.27,0.0,0.0,0.000,1190528.4,1190528.4,39751,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484061,211444.00
02/18/2019 05:00,2,0.000,ALERT,211.03,298.17,59.964,1550484004,"201051344000955","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1208661.2,1208661.2,15831,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484063,211445.00
02/18/2019 05:00,2,0.000,ALERT,211.48,297.87,59.990,1550484004,"201051344000648","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1201473.7,1201473.7,39282,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484066,211446.00
02/18/2019 05:00,2,0.000,ALERT,211.93,298.77,60.001,1550484004,"201051344000645","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1206422.6,1206422.6,39239,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484068,211447.00
02/18/2019 05:00,2,0.000,ALERT,211.48,299.37,60.001,1550484004,"201051344000569","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1222743.2,1222743.2,7475,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484070,211448.00
02/18/2019 05:00,2,0.000,ALERT,211.93,298.17,60.001,1550484004,"179051228000119","174011545737251",0.00,-10.00,0,295.46,300.27,0.0,0.0,0.000,10536.6,10536.6,7525,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550484072,211449.00
02/18/2019 05:15,2,0.000,ALERT,211.03,299.07,60.017,1550484904,"201051344000579","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1219924.3,1219924.3,7912,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484906,211450.00
02/18/2019 05:15,2,0.000,ALERT,210.80,296.96,60.017,1550484904,"201051344001025","174011545737251",0.00,-14.00,0,295.46,300.57,0.0,0.0,0.000,1204513.5,1204513.5,15843,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484908,211451.00
02/18/2019 05:15,2,0.000,ALERT,211.03,297.57,60.001,1550484904,"201051344001093","174011545737251",0.00,-11.00,0,296.06,299.67,0.0,0.0,0.000,1194511.2,1194511.2,15823,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484910,211452.00
02/18/2019 05:15,2,0.000,ALERT,211.03,298.77,60.033,1550484904,"201051344000458","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1207479.6,1207479.6,7626,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484912,211453.00
02/18/2019 05:15,2,0.000,ALERT,210.80,297.87,60.022,1550484904,"201051344000890","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1200952.3,1200952.3,15791,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484913,211454.00
02/18/2019 05:15,2,0.000,ALERT,210.80,298.47,60.017,1550484904,"201051344000988","174011545737251",0.00,-12.00,0,293.96,299.97,0.0,0.0,0.000,940227.7,940227.7,7975,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484916,211455.00
02/18/2019 05:15,2,0.000,ALERT,211.48,298.47,59.969,1550484904,"201051344000582","174011545737251",0.00,-14.00,0,296.96,300.87,0.0,0.0,0.000,1180828.7,1180828.7,15761,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484918,211456.00
02/18/2019 05:15,2,0.000,ALERT,211.03,299.07,60.059,1550484904,"201051344000868","174011545737251",0.00,-11.50,0,297.26,300.87,0.0,0.0,0.000,1192850.6,1192850.6,39664,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484920,211457.00
02/18/2019 05:15,2,0.000,ALERT,211.48,299.07,60.012,1550484904,"201051344000576","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1209369.6,1209369.6,11732,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484922,211458.00
02/18/2019 05:15,2,0.000,ALERT,211.25,298.47,60.012,1550484904,"201051344001158","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1185975.9,1185975.9,7959,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484923,211459.00
02/18/2019 05:15,2,0.000,ALERT,211.25,296.96,60.022,1550484904,"201051344000917","174011545737251",0.00,-11.00,0,294.86,299.37,0.0,0.0,0.000,1197759.3,1197759.3,15621,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484925,211460.00
02/18/2019 05:15,2,0.000,ALERT,211.25,296.96,60.006,1550484904,"201051344000417","174011545737251",0.00,-13.00,0,295.76,299.67,0.0,0.0,0.000,971389.1,971389.1,15856,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484927,211461.00
02/18/2019 05:15,2,0.000,ALERT,211.48,297.57,60.017,1550484904,"201051344000685","174011545737251",0.00,-12.00,0,296.06,299.67,0.0,0.0,0.000,1201979.5,1201979.5,15843,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484929,211462.00
02/18/2019 05:15,2,0.000,ALERT,211.03,296.66,60.012,1550484904,"201051344000651","174011545737251",0.00,-15.00,0,295.46,299.37,0.0,0.0,0.000,1195746.7,1195746.7,15820,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484931,211463.00
02/18/2019 05:15,2,0.000,ALERT,210.57,298.77,60.012,1550484904,"201051344000594","174011545737251",0.00,-14.00,0,296.06,300.27,0.0,0.0,0.000,1210629.4,1210629.4,39648,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484933,211464.00
02/18/2019 05:15,2,0.000,ALERT,211.25,298.47,60.012,1550484904,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1194892.0,1194892.0,7911,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484934,211465.00
02/18/2019 05:15,2,0.000,ALERT,211.03,297.57,60.012,1550484904,"201051344000585","174011545737251",0.00,-12.00,0,295.76,299.97,0.0,0.0,0.000,1210397.7,1210397.7,15877,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484936,211466.00
02/18/2019 05:15,2,0.000,ALERT,211.48,298.17,59.975,1550484904,"201051344000853","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1213288.1,1213288.1,7548,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484938,211467.00
02/18/2019 05:15,2,0.000,ALERT,211.25,297.87,60.006,1550484904,"201051344001145","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1209379.7,1209379.7,15792,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484940,211468.00
02/18/2019 05:15,2,0.000,ALERT,211.25,297.57,60.006,1550484904,"201051344000438","174011545737251",0.00,-13.00,0,296.36,300.27,0.0,0.0,0.000,1203402.1,1203402.1,15842,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484942,211469.00
02/18/2019 05:15,2,0.000,ALERT,210.57,297.57,60.001,1550484904,"201051344001135","174011545737251",0.00,-13.00,0,296.36,300.87,0.0,0.0,0.000,1191511.0,1191511.0,15796,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484943,211470.00
02/18/2019 05:15,2,0.000,ALERT,211.03,298.77,60.012,1550484904,"201051344000983","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1212138.1,1212138.1,7552,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484945,211471.00
02/18/2019 05:15,2,0.000,ALERT,210.80,296.96,60.001,1550484904,"201051344001203","174011545737251",0.00,-14.00,0,295.76,301.47,0.0,0.0,0.000,1200442.6,1200442.6,15833,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484947,211472.00
02/18/2019 05:15,2,0.000,ALERT,210.80,297.57,60.012,1550484904,"201051344001230","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,1194970.0,1194970.0,15640,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484949,211473.00
02/18/2019 05:15,2,0.000,ALERT,210.35,296.96,60.049,1550484904,"201051344000646","174011545737251",0.00,-13.00,0,295.46,299.67,0.0,0.0,0.000,1189509.2,1189509.2,15806,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484951,211474.00
02/18/2019 05:15,2,0.000,ALERT,211.03,297.57,60.006,1550484904,"201051344000867","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1191575.4,1191575.4,39694,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484953,211475.00
02/18/2019 05:15,2,0.000,ALERT,211.48,297.87,60.006,1550484904,"201051344000633","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1190528.4,1190528.4,39753,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484954,211476.00
02/18/2019 05:15,2,0.000,ALERT,210.12,296.66,60.006,1550484904,"201051344000955","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1208661.2,1208661.2,15833,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484956,211477.00
02/18/2019 05:15,2,0.000,ALERT,210.80,297.26,60.012,1550484904,"201051344000648","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1201473.7,1201473.7,39284,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484958,211478.00
02/18/2019 05:15,2,0.000,ALERT,211.48,298.47,60.001,1550484904,"201051344000645","174011545737251",0.00,-11.50,0,296.66,300.27,0.0,0.0,0.000,1206422.6,1206422.6,39241,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550484960,211479.00
02/18/2019 05:15,2,0.000,ALERT,211.03,299.07,59.953,1550484904,"201051344000569","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1222743.2,1222743.2,7477,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550484962,211480.00
02/18/2019 05:15,2,0.000,ALERT,211.48,297.87,60.006,1550484904,"179051228000119","174011545737251",0.00,-10.00,0,295.16,299.97,0.0,0.0,0.000,10536.6,10536.6,7527,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550484964,211481.00
02/18/2019 05:30,2,0.000,ALERT,210.57,297.57,60.012,1550485805,"201051344000579","174011545737251",0.00,-12.00,0,297.26,300.87,0.0,0.0,0.000,1219924.3,1219924.3,7914,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485807,211482.00
02/18/2019 05:30,2,0.000,ALERT,210.12,296.06,60.049,1550485805,"201051344001025","174011545737251",0.00,-14.00,0,294.86,301.47,0.0,0.0,0.000,1204513.5,1204513.5,15845,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485809,211483.00
02/18/2019 05:30,2,0.000,ALERT,210.35,296.66,60.006,1550485805,"201051344001093","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15825,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485810,211484.00
02/18/2019 05:30,2,0.000,ALERT,210.80,297.57,60.006,1550485805,"201051344000458","174011545737251",0.00,-10.00,0,296.36,300.87,0.0,0.0,0.000,1207479.6,1207479.6,7628,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485812,211485.00
02/18/2019 05:30,2,0.000,ALERT,210.12,296.66,60.006,1550485805,"201051344000890","174011545737251",0.00,-11.50,0,296.06,302.07,0.0,0.0,0.000,1200952.3,1200952.3,15793,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485814,211486.00
02/18/2019 05:30,2,0.000,ALERT,210.57,297.26,60.006,1550485805,"201051344000988","174011545737251",0.00,-12.00,0,293.66,299.67,0.0,0.0,0.000,940227.7,940227.7,7977,0,0,0,L,1122011218,1,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485816,211487.00
02/18/2019 05:30,2,0.000,ALERT,210.80,297.57,59.990,1550485805,"201051344000582","174011545737251",0.00,-14.00,0,296.36,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15763,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485818,211488.00
02/18/2019 05:30,2,0.000,ALERT,210.80,297.87,60.006,1550485805,"201051344000868","174011545737251",0.00,-11.00,0,296.96,300.57,0.0,0.0,0.000,1192850.6,1192850.6,39666,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485820,211489.00
02/18/2019 05:30,2,0.000,ALERT,211.25,298.17,59.990,1550485805,"201051344000576","174011545737251",0.00,-12.00,0,296.66,300.27,0.0,0.0,0.000,1209369.6,1209369.6,11734,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485822,211490.00
02/18/2019 05:30,2,0.000,ALERT,210.80,297.26,59.996,1550485805,"201051344001158","174011545737251",0.00,-14.00,0,296.06,299.67,0.0,0.0,0.000,1185975.9,1185975.9,7961,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485824,211491.00
02/18/2019 05:30,2,0.000,ALERT,210.57,296.06,60.006,1550485805,"201051344000917","174011545737251",0.00,-11.00,0,294.26,299.97,0.0,0.0,0.000,1197759.3,1197759.3,15623,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485825,211492.00
02/18/2019 05:30,2,0.000,ALERT,210.57,296.06,60.006,1550485805,"201051344000417","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,971389.1,971389.1,15858,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485827,211493.00
02/18/2019 05:30,2,0.000,ALERT,210.57,296.36,60.001,1550485805,"201051344000685","174011545737251",0.00,-12.00,0,295.16,301.17,0.0,0.0,0.000,1201979.5,1201979.5,15845,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485829,211494.00
02/18/2019 05:30,2,0.000,ALERT,210.35,295.76,59.990,1550485805,"201051344000651","174011545737251",0.00,-15.00,0,294.86,300.27,0.0,0.0,0.000,1195746.7,1195746.7,15822,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485831,211495.00
02/18/2019 05:30,2,0.000,ALERT,210.35,297.87,59.996,1550485805,"201051344000594","174011545737251",0.00,-13.00,0,296.06,299.97,0.0,0.0,0.000,1210629.4,1210629.4,39650,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485833,211496.00
02/18/2019 05:30,2,0.000,ALERT,210.80,297.26,59.996,1550485805,"201051344000469","174011545737251",0.00,-13.00,0,295.46,299.97,0.0,0.0,0.000,1194892.0,1194892.0,7913,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485835,211497.00
