ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 05:30,2,0.000,ALERT,210.57,296.96,60.001,1550485805,"201051344000585","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,1210397.7,1210397.7,15879,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485836,211498.00
02/18/2019 05:30,2,0.000,ALERT,211.25,297.26,60.001,1550485805,"201051344000853","174011545737251",0.00,-12.00,0,296.36,299.97,0.0,0.0,0.000,1213288.1,1213288.1,7550,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485838,211499.00
02/18/2019 05:30,2,0.000,ALERT,210.57,296.66,60.012,1550485805,"201051344001145","174011545737251",0.00,-13.00,0,295.76,302.07,0.0,0.0,0.000,1209379.7,1209379.7,15794,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485840,211500.00
02/18/2019 05:30,2,0.000,ALERT,210.35,296.36,60.001,1550485805,"201051344000438","174011545737251",0.00,-13.00,0,295.46,301.47,0.0,0.0,0.000,1203402.1,1203402.1,15844,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485842,211501.00
02/18/2019 05:30,2,0.000,ALERT,210.12,296.96,60.038,1550485805,"201051344001135","174011545737251",0.00,-13.00,0,295.46,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15798,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485844,211502.00
02/18/2019 05:30,2,0.000,ALERT,211.48,298.77,60.001,1550485805,"201051344000983","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1212138.1,1212138.1,7554,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485845,211503.00
02/18/2019 05:30,2,0.000,ALERT,210.57,296.06,60.001,1550485805,"201051344001203","174011545737251",0.00,-14.00,0,295.16,302.37,0.0,0.0,0.000,1200442.6,1200442.6,15835,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485847,211504.00
02/18/2019 05:30,2,0.000,ALERT,210.57,296.96,60.038,1550485805,"201051344001230","174011545737251",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,1194970.0,1194970.0,15642,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485849,211505.00
02/18/2019 05:30,2,0.000,ALERT,210.35,296.66,59.996,1550485805,"201051344000646","174011545737251",0.00,-14.00,0,294.56,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15808,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485851,211506.00
02/18/2019 05:30,2,0.000,ALERT,211.93,297.87,60.028,1550485805,"201051344000867","174011545737251",0.00,-11.50,0,295.16,300.27,0.0,0.0,0.000,1191575.4,1191575.4,39696,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485853,211507.00
02/18/2019 05:30,2,0.000,ALERT,212.38,298.47,60.001,1550485805,"201051344000633","174011545737251",0.00,-13.00,0,294.26,299.67,0.0,0.0,0.000,1190528.4,1190528.4,39755,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485855,211508.00
02/18/2019 05:30,2,0.000,ALERT,210.12,296.96,60.001,1550485805,"201051344000955","174011545737251",0.00,-13.00,0,294.86,300.87,0.0,0.0,0.000,1208661.2,1208661.2,15835,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485856,211509.00
02/18/2019 05:30,2,0.000,ALERT,211.48,297.87,60.001,1550485805,"201051344000648","174011545737251",0.00,-14.00,0,295.16,299.67,0.0,0.0,0.000,1201473.7,1201473.7,39286,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550485858,211510.00
02/18/2019 05:30,2,0.000,ALERT,211.93,298.47,59.964,1550485805,"201051344000645","174011545737251",0.00,-11.50,0,296.36,299.97,0.0,0.0,0.000,1206422.6,1206422.6,39243,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485860,211511.00
02/18/2019 05:30,2,0.000,ALERT,211.48,299.07,59.990,1550485805,"201051344000569","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1222743.2,1222743.2,7479,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550485862,211512.00
02/18/2019 05:30,2,0.000,ALERT,212.16,298.17,59.996,1550485805,"179051228000119","174011545737251",0.00,-10.00,0,294.86,299.67,0.0,0.0,0.000,10536.6,10536.6,7529,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550485864,211513.00
02/18/2019 05:45,2,0.000,ALERT,211.48,299.37,60.022,1550486704,"201051344000579","174011545737251",0.00,-12.00,0,295.76,301.17,0.0,0.0,0.000,1219924.3,1219924.3,7916,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486706,211514.00
02/18/2019 05:45,2,0.000,ALERT,210.35,296.06,60.012,1550486704,"201051344001025","174011545737251",0.00,-14.00,0,294.26,299.07,0.0,0.0,0.000,1204513.5,1204513.5,15847,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486708,211515.00
02/18/2019 05:45,2,0.000,ALERT,210.57,296.66,59.959,1550486704,"201051344001093","174011545737251",0.00,-11.00,0,294.86,298.17,0.0,0.0,0.000,1194511.2,1194511.2,15827,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486710,211516.00
02/18/2019 05:45,2,0.000,ALERT,211.48,299.07,60.012,1550486704,"201051344000458","174011545737251",0.00,-10.00,0,295.16,301.17,0.0,0.0,0.000,1207479.6,1207479.6,7630,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486711,211517.00
02/18/2019 05:45,2,0.000,ALERT,210.35,296.96,60.006,1550486704,"201051344000890","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1200952.3,1200952.3,15795,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486713,211518.00
02/18/2019 05:45,2,0.000,ALERT,211.25,298.47,60.006,1550486704,"201051344000988","174011545737251",0.00,-12.00,0,293.06,299.97,0.0,0.0,0.000,940227.7,940227.7,7979,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486715,211519.00
02/18/2019 05:45,2,0.000,ALERT,211.03,297.57,60.006,1550486704,"201051344000582","174011545737251",0.00,-14.00,0,295.76,298.77,0.0,0.0,0.000,1180828.7,1180828.7,15765,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486718,211520.00
02/18/2019 05:45,2,0.000,ALERT,211.70,299.37,60.017,1550486704,"201051344000868","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1192850.6,1192850.6,39668,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486719,211521.00
02/18/2019 05:45,2,0.000,ALERT,212.16,299.37,60.001,1550486704,"201051344000576","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1209369.6,1209369.6,11736,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486721,211522.00
02/18/2019 05:45,2,0.000,ALERT,211.70,298.77,60.012,1550486704,"201051344001158","174011545737251",0.00,-14.00,0,294.86,299.97,0.0,0.0,0.000,1185975.9,1185975.9,7963,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486723,211523.00
02/18/2019 05:45,2,0.000,ALERT,210.80,296.36,60.001,1550486704,"201051344000917","174011545737251",0.00,-11.00,0,293.36,297.57,0.0,0.0,0.000,1197759.3,1197759.3,15625,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486725,211524.00
02/18/2019 05:45,2,0.000,ALERT,210.80,296.36,59.990,1550486704,"201051344000417","174011545737251",0.00,-13.00,0,293.96,297.57,0.0,0.0,0.000,971389.1,971389.1,15860,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486727,211525.00
02/18/2019 05:45,2,0.000,ALERT,211.03,296.96,60.012,1550486704,"201051344000685","174011545737251",0.00,-12.00,0,294.56,298.17,0.0,0.0,0.000,1201979.5,1201979.5,15847,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486729,211526.00
02/18/2019 05:45,2,0.000,ALERT,210.80,296.36,60.006,1550486704,"201051344000651","174011545737251",0.00,-15.00,0,293.96,297.57,0.0,0.0,0.000,1195746.7,1195746.7,15824,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486730,211527.00
02/18/2019 05:45,2,0.000,ALERT,211.25,299.07,60.001,1550486704,"201051344000594","174011545737251",0.00,-14.00,0,294.86,300.57,0.0,0.0,0.000,1210629.4,1210629.4,39652,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486732,211528.00
02/18/2019 05:45,2,0.000,ALERT,211.70,299.07,59.969,1550486704,"201051344000469","174011545737251",0.00,-13.00,0,294.26,300.27,0.0,0.0,0.000,1194892.0,1194892.0,7915,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486734,211529.00
02/18/2019 05:45,2,0.000,ALERT,210.80,297.26,60.006,1550486704,"201051344000585","174011545737251",0.00,-12.00,0,294.26,298.17,0.0,0.0,0.000,1210397.7,1210397.7,15881,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486736,211530.00
02/18/2019 05:45,2,0.000,ALERT,211.93,298.47,60.012,1550486704,"201051344000853","174011545737251",0.00,-12.00,0,295.46,300.57,0.0,0.0,0.000,1213288.1,1213288.1,7552,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486738,211531.00
02/18/2019 05:45,2,0.000,ALERT,210.80,296.96,60.006,1550486704,"201051344001145","174011545737251",0.00,-12.00,0,294.56,298.77,0.0,0.0,0.000,1209379.7,1209379.7,15796,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486739,211532.00
02/18/2019 05:45,2,0.000,ALERT,210.57,296.66,60.001,1550486704,"201051344000438","174011545737251",0.00,-14.00,0,294.56,298.47,0.0,0.0,0.000,1203402.1,1203402.1,15846,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486741,211533.00
02/18/2019 05:45,2,0.000,ALERT,210.35,296.96,59.996,1550486704,"201051344001135","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1191511.0,1191511.0,15800,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486743,211534.00
02/18/2019 05:45,2,0.000,ALERT,211.48,298.77,60.022,1550486704,"201051344000983","174011545737251",0.00,-12.00,0,296.66,300.57,0.0,0.0,0.000,1212138.1,1212138.1,7556,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486745,211535.00
02/18/2019 05:45,2,0.000,ALERT,210.57,296.36,60.001,1550486704,"201051344001203","174011545737251",0.00,-14.00,0,294.56,299.67,0.0,0.0,0.000,1200442.6,1200442.6,15837,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486747,211536.00
02/18/2019 05:45,2,0.000,ALERT,210.57,296.96,60.043,1550486704,"201051344001230","174011545737251",0.00,-12.00,0,295.16,298.47,0.0,0.0,0.000,1194970.0,1194970.0,15644,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486749,211537.00
02/18/2019 05:45,2,0.000,ALERT,210.35,296.66,60.001,1550486704,"201051344000646","174011545737251",0.00,-13.00,0,293.96,298.17,0.0,0.0,0.000,1189509.2,1189509.2,15810,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486751,211538.00
02/18/2019 05:45,2,0.000,ALERT,211.70,298.17,60.017,1550486704,"201051344000867","174011545737251",0.00,-11.50,0,295.46,300.57,0.0,0.0,0.000,1191575.4,1191575.4,39698,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486753,211539.00
02/18/2019 05:45,2,0.000,ALERT,212.16,298.47,60.006,1550486704,"201051344000633","174011545737251",0.00,-13.00,0,295.16,299.97,0.0,0.0,0.000,1190528.4,1190528.4,39757,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486755,211540.00
02/18/2019 05:45,2,0.000,ALERT,210.12,296.66,60.012,1550486704,"201051344000955","174011545737251",0.00,-12.00,0,294.86,298.47,0.0,0.0,0.000,1208661.2,1208661.2,15837,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486756,211541.00
02/18/2019 05:45,2,0.000,ALERT,211.48,297.87,60.006,1550486704,"201051344000648","174011545737251",0.00,-14.00,0,295.46,300.27,0.0,0.0,0.000,1201473.7,1201473.7,39288,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486758,211542.00
02/18/2019 05:45,2,0.000,ALERT,211.70,298.47,60.006,1550486704,"201051344000645","174011545737251",0.00,-11.50,0,296.36,300.27,0.0,0.0,0.000,1206422.6,1206422.6,39245,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550486760,211543.00
02/18/2019 05:45,2,0.000,ALERT,211.25,299.07,60.006,1550486704,"201051344000569","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1222743.2,1222743.2,7481,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550486762,211544.00
02/18/2019 05:45,2,0.000,ALERT,211.70,297.87,59.990,1550486704,"179051228000119","174011545737251",0.00,-10.00,0,294.86,299.97,0.0,0.0,0.000,10536.6,10536.6,7531,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550486764,211545.00
02/18/2019 06:00,2,0.000,ALERT,211.48,299.07,60.038,1550487604,"201051344000579","174011545737251",0.00,-13.00,0,296.96,300.87,0.0,0.0,0.000,1219924.3,1219924.3,7918,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487606,211546.00
02/18/2019 06:00,2,0.000,ALERT,211.03,296.96,60.049,1550487604,"201051344001025","174011545737251",0.00,-14.00,0,294.56,299.37,0.0,0.0,0.000,1204513.5,1204513.5,15849,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487608,211547.00
02/18/2019 06:00,2,0.000,ALERT,211.03,297.57,60.054,1550487604,"201051344001093","174011545737251",0.00,-11.00,0,294.56,298.77,0.0,0.0,0.000,1194511.2,1194511.2,15829,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550487610,211548.00
02/18/2019 06:00,2,0.000,ALERT,211.48,298.77,60.012,1550487604,"201051344000458","174011545737251",0.00,-10.00,0,296.66,301.17,0.0,0.0,0.000,1207479.6,1207479.6,7632,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487612,211549.00
02/18/2019 06:00,2,0.000,ALERT,211.03,297.87,60.065,1550487604,"201051344000890","174011545737251",0.00,-11.50,0,295.16,299.97,0.0,0.0,0.000,1200952.3,1200952.3,15797,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487614,211550.00
02/18/2019 06:00,2,0.000,ALERT,211.25,298.17,60.065,1550487604,"201051344000988","174011545737251",0.00,-12.00,0,294.26,299.97,0.0,0.0,0.000,940227.7,940227.7,7981,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487616,211551.00
02/18/2019 06:00,2,0.000,ALERT,211.48,298.47,60.043,1550487604,"201051344000582","174011545737251",0.00,-14.00,0,295.76,299.67,0.0,0.0,0.000,1180828.7,1180828.7,15767,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487618,211552.00
02/18/2019 06:00,2,0.000,ALERT,211.48,299.07,60.033,1550487604,"201051344000868","174011545737251",0.00,-12.00,0,296.96,300.87,0.0,0.0,0.000,1192850.6,1192850.6,39670,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487620,211553.00
02/18/2019 06:00,2,0.000,ALERT,211.93,299.07,60.043,1550487604,"201051344000576","174011545737251",0.00,-11.50,0,296.96,300.57,0.0,0.0,0.000,1209369.6,1209369.6,11738,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487622,211554.00
02/18/2019 06:00,2,0.000,ALERT,211.70,298.47,60.070,1550487604,"201051344001158","174011545737251",0.00,-14.00,0,296.36,299.97,0.0,0.0,0.000,1185975.9,1185975.9,7965,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550487624,211555.00
02/18/2019 06:00,2,0.000,ALERT,211.25,297.26,60.049,1550487604,"201051344000917","174011545737251",0.00,-11.00,0,293.96,298.47,0.0,0.0,0.000,1197759.3,1197759.3,15627,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487626,211556.00
02/18/2019 06:00,2,0.000,ALERT,211.25,296.96,60.038,1550487604,"201051344000417","174011545737251",0.00,-12.00,0,294.56,298.17,0.0,0.0,0.000,971389.1,971389.1,15862,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550487627,211557.00
02/18/2019 06:00,2,0.000,ALERT,211.03,296.96,60.038,1550487604,"201051344000685","174011545737251",0.00,-12.00,0,294.86,298.77,0.0,0.0,0.000,1201979.5,1201979.5,15849,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487629,211558.00
02/18/2019 06:00,2,0.000,ALERT,211.03,296.36,60.033,1550487604,"201051344000651","174011545737251",0.00,-15.00,0,294.56,298.47,0.0,0.0,0.000,1195746.7,1195746.7,15826,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487631,211559.00
02/18/2019 06:00,2,0.000,ALERT,211.03,299.07,60.033,1550487604,"201051344000594","174011545737251",0.00,-13.00,0,296.36,300.57,0.0,0.0,0.000,1210629.4,1210629.4,39654,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487633,211560.00
02/18/2019 06:00,2,0.000,ALERT,211.48,298.47,59.980,1550487604,"201051344000469","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1194892.0,1194892.0,7917,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487635,211561.00
02/18/2019 06:00,2,0.000,ALERT,211.25,297.87,60.001,1550487604,"201051344000585","174011545737251",0.00,-12.00,0,294.26,298.77,0.0,0.0,0.000,1210397.7,1210397.7,15883,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487637,211562.00
02/18/2019 06:00,2,0.000,ALERT,211.93,298.47,60.001,1550487604,"201051344000853","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1213288.1,1213288.1,7554,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487638,211563.00
02/18/2019 06:00,2,0.000,ALERT,211.48,297.87,60.022,1550487604,"201051344001145","174011545737251",0.00,-12.00,0,295.16,299.67,0.0,0.0,0.000,1209379.7,1209379.7,15798,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487640,211564.00
02/18/2019 06:00,2,0.000,ALERT,211.03,297.57,60.043,1550487604,"201051344000438","174011545737251",0.00,-14.00,0,295.16,299.37,0.0,0.0,0.000,1203402.1,1203402.1,15848,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550487642,211565.00
02/18/2019 06:00,2,0.000,ALERT,210.57,297.87,60.017,1550487604,"201051344001135","174011545737251",0.00,-13.00,0,295.16,299.67,0.0,0.0,0.000,1191511.0,1191511.0,15802,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487644,211566.00
02/18/2019 06:00,2,0.000,ALERT,211.03,298.47,60.012,1550487604,"201051344000983","174011545737251",0.00,-11.50,0,296.66,300.87,0.0,0.0,0.000,1212138.1,1212138.1,7558,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487646,211567.00
02/18/2019 06:00,2,0.000,ALERT,211.03,296.96,60.022,1550487604,"201051344001203","174011545737251",0.00,-14.00,0,294.56,300.57,0.0,0.0,0.000,1200442.6,1200442.6,15839,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487648,211568.00
02/18/2019 06:00,2,0.000,ALERT,210.80,297.87,60.028,1550487604,"201051344001230","174011545737251",0.00,-12.00,0,294.86,299.07,0.0,0.0,0.000,1194970.0,1194970.0,15646,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550487649,211569.00
02/18/2019 06:00,2,0.000,ALERT,210.57,297.57,60.022,1550487604,"201051344000646","174011545737251",0.00,-13.00,0,294.26,298.47,0.0,0.0,0.000,1189509.2,1189509.2,15812,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487651,211570.00
02/18/2019 06:00,2,0.000,ALERT,211.48,297.87,60.049,1550487604,"201051344000867","174011545737251",0.00,-11.50,0,295.76,300.57,0.0,0.0,0.000,1191575.4,1191575.4,39700,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487653,211571.00
02/18/2019 06:00,2,0.000,ALERT,211.93,298.17,60.022,1550487604,"201051344000633","174011545737251",0.00,-13.00,0,295.16,300.87,0.0,0.0,0.000,1190528.4,1190528.4,39759,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550487655,211572.00
02/18/2019 06:00,2,0.000,ALERT,210.35,297.57,60.012,1550487604,"201051344000955","174011545737251",0.00,-13.00,0,294.86,298.77,0.0,0.0,0.000,1208661.2,1208661.2,15839,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487657,211573.00
02/18/2019 06:00,2,0.000,ALERT,211.03,297.26,60.012,1550487604,"201051344000648","174011545737251",0.00,-14.00,0,295.76,300.27,0.0,0.0,0.000,1201473.7,1201473.7,39290,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550487658,211574.00
02/18/2019 06:00,2,0.000,ALERT,211.70,298.17,60.006,1550487604,"201051344000645","174011545737251",0.00,-11.50,0,296.36,300.57,0.0,0.0,0.000,1206422.6,1206422.6,39247,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487660,211575.00
02/18/2019 06:00,2,0.000,ALERT,211.25,299.07,59.990,1550487604,"201051344000569","174011545737251",0.00,-12.00,0,296.96,301.17,0.0,0.0,0.000,1222743.2,1222743.2,7483,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550487662,211576.00
02/18/2019 06:00,2,0.000,ALERT,211.70,297.87,60.012,1550487604,"179051228000119","174011545737251",0.00,-10.00,0,294.56,300.27,0.0,0.0,0.000,10536.6,10536.6,7533,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550487664,211577.00
02/18/2019 06:15,2,0.000,ALERT,211.25,298.47,60.017,1550488504,"201051344000579","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1219924.3,1219924.3,7920,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488506,211578.00
02/18/2019 06:15,2,0.000,ALERT,210.57,295.46,60.033,1550488504,"201051344001025","174011545737251",0.00,-14.00,0,294.86,301.77,0.0,0.0,0.000,1204513.5,1204513.5,15851,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488508,211579.00
02/18/2019 06:15,2,0.000,ALERT,210.57,296.36,60.006,1550488504,"201051344001093","174011545737251",0.00,-11.00,0,295.16,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15831,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488510,211580.00
02/18/2019 06:15,2,0.000,ALERT,211.25,297.87,60.043,1550488504,"201051344000458","174011545737251",0.00,-11.00,0,296.66,301.77,0.0,0.0,0.000,1207479.6,1207479.6,7634,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488512,211581.00
02/18/2019 06:15,2,0.000,ALERT,210.57,296.96,60.070,1550488504,"201051344000890","174011545737251",0.00,-11.50,0,295.76,302.07,0.0,0.0,0.000,1200952.3,1200952.3,15799,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488514,211582.00
02/18/2019 06:15,2,0.000,ALERT,211.03,297.57,60.006,1550488504,"201051344000988","174011545737251",0.00,-12.00,0,293.96,301.47,0.0,0.0,0.000,940227.7,940227.7,7983,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488516,211583.00
02/18/2019 06:15,2,0.000,ALERT,211.25,297.57,59.964,1550488504,"201051344000582","174011545737251",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15769,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488518,211584.00
02/18/2019 06:15,2,0.000,ALERT,211.25,298.47,60.017,1550488504,"201051344000868","174011545737251",0.00,-12.00,0,297.26,302.37,0.0,0.0,0.000,1192850.6,1192850.6,39672,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488520,211585.00
02/18/2019 06:15,2,0.000,ALERT,211.70,298.47,60.006,1550488504,"201051344000576","174011545737251",0.00,-12.00,0,296.96,302.37,0.0,0.0,0.000,1209369.6,1209369.6,11740,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488522,211586.00
02/18/2019 06:15,2,0.000,ALERT,211.25,297.87,59.996,1550488504,"201051344001158","174011545737251",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,1185975.9,1185975.9,7967,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488523,211587.00
02/18/2019 06:15,2,0.000,ALERT,210.80,296.06,60.006,1550488504,"201051344000917","174011545737251",0.00,-11.00,0,293.96,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15629,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488525,211588.00
02/18/2019 06:15,2,0.000,ALERT,210.80,295.76,60.017,1550488504,"201051344000417","174011545737251",0.00,-12.00,0,294.56,300.57,0.0,0.0,0.000,971389.1,971389.1,15864,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488527,211589.00
02/18/2019 06:15,2,0.000,ALERT,211.03,296.66,60.012,1550488504,"201051344000685","174011545737251",0.00,-12.00,0,294.86,301.17,0.0,0.0,0.000,1201979.5,1201979.5,15851,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488529,211590.00
02/18/2019 06:15,2,0.000,ALERT,210.80,296.06,60.006,1550488504,"201051344000651","174011545737251",0.00,-15.00,0,294.56,300.57,0.0,0.0,0.000,1195746.7,1195746.7,15828,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488531,211591.00
02/18/2019 06:15,2,0.000,ALERT,210.80,298.47,60.001,1550488504,"201051344000594","174011545737251",0.00,-14.00,0,296.06,302.37,0.0,0.0,0.000,1210629.4,1210629.4,39656,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488532,211592.00
02/18/2019 06:15,2,0.000,ALERT,211.25,298.17,60.012,1550488504,"201051344000469","174011545737251",0.00,-14.00,0,295.76,301.77,0.0,0.0,0.000,1194892.0,1194892.0,7919,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488534,211593.00
02/18/2019 06:15,2,0.000,ALERT,210.80,296.96,60.012,1550488504,"201051344000585","174011545737251",0.00,-11.50,0,294.86,300.87,0.0,0.0,0.000,1210397.7,1210397.7,15885,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488536,211594.00
02/18/2019 06:15,2,0.000,ALERT,211.70,297.87,60.022,1550488504,"201051344000853","174011545737251",0.00,-13.00,0,296.66,301.47,0.0,0.0,0.000,1213288.1,1213288.1,7556,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488538,211595.00
02/18/2019 06:15,2,0.000,ALERT,211.03,296.96,60.012,1550488504,"201051344001145","174011545737251",0.00,-12.00,0,295.76,302.07,0.0,0.0,0.000,1209379.7,1209379.7,15800,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488540,211596.00
02/18/2019 06:15,2,0.000,ALERT,210.80,296.66,60.012,1550488504,"201051344000438","174011545737251",0.00,-14.00,0,295.46,301.47,0.0,0.0,0.000,1203402.1,1203402.1,15850,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488542,211597.00
02/18/2019 06:15,2,0.000,ALERT,210.35,296.66,59.964,1550488504,"201051344001135","174011545737251",0.00,-13.00,0,295.46,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15804,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488544,211598.00
02/18/2019 06:15,2,0.000,ALERT,211.25,297.87,60.012,1550488504,"201051344000983","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1212138.1,1212138.1,7560,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488545,211599.00
02/18/2019 06:15,2,0.000,ALERT,210.80,296.36,60.054,1550488504,"201051344001203","174011545737251",0.00,-14.00,0,294.86,302.68,0.0,0.0,0.000,1200442.6,1200442.6,15841,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488547,211600.00
02/18/2019 06:15,2,0.000,ALERT,210.80,297.26,60.017,1550488504,"201051344001230","174011545737251",0.00,-12.00,0,295.46,301.47,0.0,0.0,0.000,1194970.0,1194970.0,15648,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488549,211601.00
02/18/2019 06:15,2,0.000,ALERT,210.57,296.96,60.049,1550488504,"201051344000646","174011545737251",0.00,-13.00,0,294.86,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15814,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488551,211602.00
02/18/2019 06:15,2,0.000,ALERT,211.48,296.96,60.006,1550488504,"201051344000867","174011545737251",0.00,-11.50,0,295.46,301.47,0.0,0.0,0.000,1191575.4,1191575.4,39702,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488553,211603.00
02/18/2019 06:15,2,0.000,ALERT,212.16,297.87,60.012,1550488504,"201051344000633","174011545737251",0.00,-13.00,0,294.56,301.77,0.0,0.0,0.000,1190528.4,1190528.4,39761,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488555,211604.00
02/18/2019 06:15,2,0.000,ALERT,210.57,296.66,60.017,1550488504,"201051344000955","174011545737251",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,1208661.2,1208661.2,15841,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488556,211605.00
02/18/2019 06:15,2,0.000,ALERT,211.25,296.66,60.012,1550488504,"201051344000648","174011545737251",0.00,-14.00,0,295.16,301.17,0.0,0.0,0.000,1201473.7,1201473.7,39292,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550488558,211606.00
02/18/2019 06:15,2,0.000,ALERT,211.48,296.96,59.969,1550488504,"201051344000645","174011545737251",0.00,-11.50,0,296.06,301.77,0.0,0.0,0.000,1206422.6,1206422.6,39249,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488560,211607.00
02/18/2019 06:15,2,0.000,ALERT,211.03,297.87,60.012,1550488504,"201051344000569","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1222743.2,1222743.2,7485,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550488562,211608.00
02/18/2019 06:15,2,0.000,ALERT,211.48,296.96,60.006,1550488504,"179051228000119","174011545737251",0.00,-10.00,0,294.86,301.17,0.0,0.0,0.000,10536.6,10536.6,7535,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550488564,211609.00
02/18/2019 06:30,2,0.000,ALERT,212.38,301.77,60.054,1550489404,"201051344000579","174011545737251",0.00,-12.00,0,296.36,314.40,0.0,0.0,0.000,1219924.3,1219924.3,7922,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489406,211610.00
02/18/2019 06:30,2,0.000,ALERT,212.16,300.87,60.017,1550489404,"201051344001025","174011545737251",0.00,-14.00,0,293.96,319.21,0.0,0.0,0.000,1204513.5,1204513.5,15853,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489408,211611.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.47,60.033,1550489404,"201051344001093","174011545737251",0.00,-11.00,0,294.56,319.21,0.0,0.0,0.000,1194511.2,1194511.2,15833,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489410,211612.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.17,60.033,1550489404,"201051344000458","174011545737251",0.00,-10.00,0,295.76,314.40,0.0,0.0,0.000,1207479.6,1207479.6,7636,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489412,211613.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.77,60.065,1550489404,"201051344000890","174011545737251",0.00,-11.50,0,294.56,319.21,0.0,0.0,0.000,1200952.3,1200952.3,15801,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489414,211614.00
02/18/2019 06:30,2,0.000,ALERT,211.93,300.87,60.028,1550489404,"201051344000988","174011545737251",0.00,-12.00,0,293.36,312.89,0.0,0.0,0.000,940227.7,940227.7,7985,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489416,211615.00
02/18/2019 06:30,2,0.000,ALERT,212.83,302.37,60.038,1550489404,"201051344000582","174011545737251",0.00,-14.00,0,295.46,320.41,0.0,0.0,0.000,1180828.7,1180828.7,15771,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489418,211616.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.47,60.028,1550489404,"201051344000868","174011545737251",0.00,-12.00,0,296.36,314.40,0.0,0.0,0.000,1192850.6,1192850.6,39674,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489420,211617.00
02/18/2019 06:30,2,0.000,ALERT,212.61,301.77,60.022,1550489404,"201051344000576","174011545737251",0.00,-12.00,0,296.06,313.50,0.0,0.0,0.000,1209369.6,1209369.6,11742,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489421,211618.00
02/18/2019 06:30,2,0.000,ALERT,212.38,300.87,60.022,1550489404,"201051344001158","174011545737251",0.00,-14.00,0,295.46,313.20,0.0,0.0,0.000,1185975.9,1185975.9,7969,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489423,211619.00
02/18/2019 06:30,2,0.000,ALERT,212.38,301.17,60.022,1550489404,"201051344000917","174011545737251",0.00,-11.00,0,293.06,318.61,0.0,0.0,0.000,1197759.3,1197759.3,15631,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489425,211620.00
02/18/2019 06:30,2,0.000,ALERT,212.38,300.87,60.017,1550489404,"201051344000417","174011545737251",0.00,-12.00,0,293.96,318.61,0.0,0.0,0.000,971389.1,971389.1,15866,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489427,211621.00
02/18/2019 06:30,2,0.000,ALERT,212.61,301.47,60.017,1550489404,"201051344000685","174011545737251",0.00,-12.00,0,294.26,318.61,0.0,0.0,0.000,1201979.5,1201979.5,15853,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550489429,211622.00
02/18/2019 06:30,2,0.000,ALERT,212.16,300.57,60.006,1550489404,"201051344000651","174011545737251",0.00,-15.00,0,293.96,318.30,0.0,0.0,0.000,1195746.7,1195746.7,15830,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489431,211623.00
02/18/2019 06:30,2,0.000,ALERT,211.70,301.47,60.012,1550489404,"201051344000594","174011545737251",0.00,-13.00,0,295.76,313.50,0.0,0.0,0.000,1210629.4,1210629.4,39658,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489432,211624.00
02/18/2019 06:30,2,0.000,ALERT,212.38,301.17,60.006,1550489404,"201051344000469","174011545737251",0.00,-14.00,0,295.16,313.20,0.0,0.0,0.000,1194892.0,1194892.0,7921,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489434,211625.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.47,60.006,1550489404,"201051344000585","174011545737251",0.00,-11.50,0,294.26,319.51,0.0,0.0,0.000,1210397.7,1210397.7,15887,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489436,211626.00
02/18/2019 06:30,2,0.000,ALERT,212.83,301.17,59.985,1550489404,"201051344000853","174011545737251",0.00,-12.00,0,295.76,313.50,0.0,0.0,0.000,1213288.1,1213288.1,7558,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489438,211627.00
02/18/2019 06:30,2,0.000,ALERT,212.38,301.77,60.006,1550489404,"201051344001145","174011545737251",0.00,-12.00,0,294.86,319.21,0.0,0.0,0.000,1209379.7,1209379.7,15802,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489440,211628.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.47,60.001,1550489404,"201051344000438","174011545737251",0.00,-14.00,0,294.86,318.91,0.0,0.0,0.000,1203402.1,1203402.1,15852,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550489441,211629.00
02/18/2019 06:30,2,0.000,ALERT,211.93,301.47,60.006,1550489404,"201051344001135","174011545737251",0.00,-13.00,0,294.86,319.21,0.0,0.0,0.000,1191511.0,1191511.0,15806,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489443,211630.00
02/18/2019 06:30,2,0.000,ALERT,212.16,300.87,60.001,1550489404,"201051344000983","174011545737251",0.00,-12.00,0,296.06,314.10,0.0,0.0,0.000,1212138.1,1212138.1,7562,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550489445,211631.00
02/18/2019 06:30,2,0.000,ALERT,212.16,300.87,60.001,1550489404,"201051344001203","174011545737251",0.00,-13.00,0,294.56,320.11,0.0,0.0,0.000,1200442.6,1200442.6,15843,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489447,211632.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.77,60.001,1550489404,"201051344001230","174011545737251",0.00,-12.00,0,294.86,319.21,0.0,0.0,0.000,1194970.0,1194970.0,15650,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489449,211633.00
02/18/2019 06:30,2,0.000,ALERT,212.16,301.47,60.001,1550489404,"201051344000646","174011545737251",0.00,-13.00,0,294.26,318.91,0.0,0.0,0.000,1189509.2,1189509.2,15816,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489451,211634.00
02/18/2019 06:30,2,0.000,ALERT,212.61,300.57,60.006,1550489404,"201051344000867","174011545737251",0.00,-12.00,0,294.86,314.10,0.0,0.0,0.000,1191575.4,1191575.4,39704,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550489452,211635.00
02/18/2019 06:30,2,0.000,ALERT,213.06,300.87,59.996,1550489404,"201051344000633","174011545737251",0.00,-13.00,0,294.26,313.20,0.0,0.0,0.000,1190528.4,1190528.4,39763,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489454,211636.00
02/18/2019 06:30,2,0.000,ALERT,211.70,301.47,60.001,1550489404,"201051344000955","174011545737251",0.00,-12.00,0,294.56,318.91,0.0,0.0,0.000,1208661.2,1208661.2,15843,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489456,211637.00
02/18/2019 06:30,2,0.000,ALERT,212.16,299.97,60.012,1550489404,"201051344000648","174011545737251",0.00,-15.00,0,294.56,313.50,0.0,0.0,0.000,1201473.7,1201473.7,39294,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489458,211638.00
02/18/2019 06:30,2,0.000,ALERT,212.61,300.87,59.980,1550489404,"201051344000645","174011545737251",0.00,-11.50,0,295.16,313.80,0.0,0.0,0.000,1206422.6,1206422.6,39251,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550489460,211639.00
02/18/2019 06:30,2,0.000,ALERT,212.38,301.47,60.043,1550489404,"201051344000569","174011545737251",0.00,-12.00,0,296.06,314.40,0.0,0.0,0.000,1222743.2,1222743.2,7487,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550489461,211640.00
02/18/2019 06:30,2,0.000,ALERT,212.61,300.27,59.996,1550489404,"179051228000119","174011545737251",0.00,-11.00,0,293.96,312.59,0.0,0.0,0.000,10536.6,10536.6,7537,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550489463,211641.00
