ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 06:45,2,0.000,ALERT,211.93,302.07,59.985,1550490304,"201051344000579","174011545737251",0.00,-12.00,0,287.35,304.48,0.0,0.0,0.000,1219924.3,1219924.3,7924,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490306,211642.00
02/18/2019 06:45,2,0.000,ALERT,211.03,299.37,60.012,1550490304,"201051344001025","174011545737251",0.00,-13.00,0,285.84,303.58,0.0,0.0,0.000,1204513.5,1204513.5,15855,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490308,211643.00
02/18/2019 06:45,2,0.000,ALERT,211.03,299.97,60.012,1550490304,"201051344001093","174011545737251",0.00,-11.00,0,285.84,302.68,0.0,0.0,0.000,1194511.2,1194511.2,15835,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490309,211644.00
02/18/2019 06:45,2,0.000,ALERT,211.93,301.17,60.017,1550490304,"201051344000458","174011545737251",0.00,-10.00,0,286.74,304.18,0.0,0.0,0.000,1207479.6,1207479.6,7638,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490311,211645.00
02/18/2019 06:45,2,0.000,ALERT,211.03,300.27,60.028,1550490304,"201051344000890","174011545737251",0.00,-11.50,0,286.74,303.88,0.0,0.0,0.000,1200952.3,1200952.3,15803,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490313,211646.00
02/18/2019 06:45,2,0.000,ALERT,211.70,301.17,60.022,1550490304,"201051344000988","174011545737251",0.00,-11.50,0,284.04,302.98,0.0,0.0,0.000,940227.7,940227.7,7987,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490315,211647.00
02/18/2019 06:45,2,0.000,ALERT,211.70,300.87,59.985,1550490304,"201051344000582","174011545737251",0.00,-14.00,0,286.74,303.88,0.0,0.0,0.000,1180828.7,1180828.7,15773,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490317,211648.00
02/18/2019 06:45,2,0.000,ALERT,211.93,301.77,60.006,1550490304,"201051344000868","174011545737251",0.00,-12.00,0,287.35,304.18,0.0,0.0,0.000,1192850.6,1192850.6,39676,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490319,211649.00
02/18/2019 06:45,2,0.000,ALERT,212.38,302.07,60.017,1550490304,"201051344000576","174011545737251",0.00,-13.00,0,286.74,303.88,0.0,0.0,0.000,1209369.6,1209369.6,11744,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490321,211650.00
02/18/2019 06:45,2,0.000,ALERT,212.16,301.47,60.017,1550490304,"201051344001158","174011545737251",0.00,-14.00,0,286.14,303.28,0.0,0.0,0.000,1185975.9,1185975.9,7971,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490322,211651.00
02/18/2019 06:45,2,0.000,ALERT,211.25,299.37,59.990,1550490304,"201051344000917","174011545737251",0.00,-11.00,0,284.94,302.37,0.0,0.0,0.000,1197759.3,1197759.3,15633,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490324,211652.00
02/18/2019 06:45,2,0.000,ALERT,211.25,299.37,60.017,1550490304,"201051344000417","174011545737251",0.00,-13.00,0,285.54,302.68,0.0,0.0,0.000,971389.1,971389.1,15868,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490326,211653.00
02/18/2019 06:45,2,0.000,ALERT,211.25,299.67,60.033,1550490304,"201051344000685","174011545737251",0.00,-12.00,0,285.84,302.98,0.0,0.0,0.000,1201979.5,1201979.5,15855,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490328,211654.00
02/18/2019 06:45,2,0.000,ALERT,211.03,298.77,60.012,1550490304,"201051344000651","174011545737251",0.00,-15.00,0,285.54,302.37,0.0,0.0,0.000,1195746.7,1195746.7,15832,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490330,211655.00
02/18/2019 06:45,2,0.000,ALERT,211.25,301.47,60.012,1550490304,"201051344000594","174011545737251",0.00,-13.00,0,286.14,303.58,0.0,0.0,0.000,1210629.4,1210629.4,39660,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490332,211656.00
02/18/2019 06:45,2,0.000,ALERT,211.93,301.47,59.980,1550490304,"201051344000469","174011545737251",0.00,-14.00,0,285.84,303.28,0.0,0.0,0.000,1194892.0,1194892.0,7923,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490334,211657.00
02/18/2019 06:45,2,0.000,ALERT,211.25,300.27,60.012,1550490304,"201051344000585","174011545737251",0.00,-11.50,0,285.54,302.98,0.0,0.0,0.000,1210397.7,1210397.7,15889,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490335,211658.00
02/18/2019 06:45,2,0.000,ALERT,212.38,300.87,60.006,1550490304,"201051344000853","174011545737251",0.00,-12.00,0,286.74,303.58,0.0,0.0,0.000,1213288.1,1213288.1,7560,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490337,211659.00
02/18/2019 06:45,2,0.000,ALERT,211.48,300.27,60.017,1550490304,"201051344001145","174011545737251",0.00,-12.00,0,286.44,303.58,0.0,0.0,0.000,1209379.7,1209379.7,15804,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490339,211660.00
02/18/2019 06:45,2,0.000,ALERT,211.25,299.97,59.985,1550490304,"201051344000438","174011545737251",0.00,-13.00,0,286.44,303.28,0.0,0.0,0.000,1203402.1,1203402.1,15854,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490341,211661.00
02/18/2019 06:45,2,0.000,ALERT,210.80,299.67,60.012,1550490304,"201051344001135","174011545737251",0.00,-12.00,0,286.14,303.58,0.0,0.0,0.000,1191511.0,1191511.0,15808,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490343,211662.00
02/18/2019 06:45,2,0.000,ALERT,211.70,301.17,59.990,1550490304,"201051344000983","174011545737251",0.00,-12.00,0,286.74,303.88,0.0,0.0,0.000,1212138.1,1212138.1,7564,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490345,211663.00
02/18/2019 06:45,2,0.000,ALERT,211.03,299.37,60.012,1550490304,"201051344001203","174011545737251",0.00,-13.00,0,285.84,304.48,0.0,0.0,0.000,1200442.6,1200442.6,15845,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490346,211664.00
02/18/2019 06:45,2,0.000,ALERT,211.03,299.97,60.012,1550490304,"201051344001230","174011545737251",0.00,-12.00,0,286.14,303.28,0.0,0.0,0.000,1194970.0,1194970.0,15652,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490348,211665.00
02/18/2019 06:45,2,0.000,ALERT,210.80,299.67,60.006,1550490304,"201051344000646","174011545737251",0.00,-13.00,0,285.54,302.98,0.0,0.0,0.000,1189509.2,1189509.2,15818,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490350,211666.00
02/18/2019 06:45,2,0.000,ALERT,212.16,300.27,59.996,1550490304,"201051344000867","174011545737251",0.00,-11.50,0,286.14,303.58,0.0,0.0,0.000,1191575.4,1191575.4,39706,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490352,211667.00
02/18/2019 06:45,2,0.000,ALERT,212.61,300.87,59.996,1550490304,"201051344000633","174011545737251",0.00,-13.00,0,284.94,302.98,0.0,0.0,0.000,1190528.4,1190528.4,39765,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490354,211668.00
02/18/2019 06:45,2,0.000,ALERT,210.80,299.67,59.980,1550490304,"201051344000955","174011545737251",0.00,-12.00,0,285.84,303.28,0.0,0.0,0.000,1208661.2,1208661.2,15845,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490355,211669.00
02/18/2019 06:45,2,0.000,ALERT,211.93,300.27,59.953,1550490304,"201051344000648","174011545737251",0.00,-14.00,0,286.14,303.28,0.0,0.0,0.000,1201473.7,1201473.7,39296,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490357,211670.00
02/18/2019 06:45,2,0.000,ALERT,212.16,300.87,60.006,1550490304,"201051344000645","174011545737251",0.00,-11.50,0,286.44,303.58,0.0,0.0,0.000,1206422.6,1206422.6,39253,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550490359,211671.00
02/18/2019 06:45,2,0.000,ALERT,211.70,301.47,60.012,1550490304,"201051344000569","174011545737251",0.00,-12.00,0,287.35,304.48,0.0,0.0,0.000,1222743.2,1222743.2,7489,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550490361,211672.00
02/18/2019 06:45,2,0.000,ALERT,212.16,300.57,59.975,1550490304,"179051228000119","174011545737251",0.00,-11.00,0,285.24,302.68,0.0,0.0,0.000,10536.6,10536.6,7539,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550490363,211673.00
02/18/2019 07:00,2,0.000,ALERT,211.70,301.17,60.017,1550491204,"201051344000579","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1219924.3,1219924.3,7926,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491206,211674.00
02/18/2019 07:00,2,0.000,ALERT,211.48,299.07,60.038,1550491204,"201051344001025","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1204513.5,1204513.5,15857,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491207,211675.00
02/18/2019 07:00,2,0.000,ALERT,211.48,299.67,60.006,1550491204,"201051344001093","174011545737251",0.00,-11.00,0,297.87,301.47,0.0,0.0,0.000,1194511.2,1194511.2,15837,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491209,211676.00
02/18/2019 07:00,2,0.000,ALERT,211.48,300.57,60.017,1550491204,"201051344000458","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1207479.6,1207479.6,7640,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491211,211677.00
02/18/2019 07:00,2,0.000,ALERT,211.48,300.27,60.022,1550491204,"201051344000890","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1200952.3,1200952.3,15805,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491213,211678.00
02/18/2019 07:00,2,0.000,ALERT,211.25,300.27,60.012,1550491204,"201051344000988","174011545737251",0.00,-11.50,0,296.66,302.68,0.0,0.0,0.000,940227.7,940227.7,7989,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491215,211679.00
02/18/2019 07:00,2,0.000,ALERT,212.16,300.87,60.006,1550491204,"201051344000582","174011545737251",0.00,-14.00,0,299.07,302.37,0.0,0.0,0.000,1180828.7,1180828.7,15775,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491217,211680.00
02/18/2019 07:00,2,0.000,ALERT,211.48,300.87,60.006,1550491204,"201051344000868","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1192850.6,1192850.6,39678,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491219,211681.00
02/18/2019 07:00,2,0.000,ALERT,212.16,301.17,60.001,1550491204,"201051344000576","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1209369.6,1209369.6,11746,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491220,211682.00
02/18/2019 07:00,2,0.000,ALERT,211.70,300.27,59.969,1550491204,"201051344001158","174011545737251",0.00,-13.00,0,298.47,302.68,0.0,0.0,0.000,1185975.9,1185975.9,7973,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491222,211683.00
02/18/2019 07:00,2,0.000,ALERT,211.70,299.37,60.006,1550491204,"201051344000917","174011545737251",0.00,-10.00,0,296.96,301.17,0.0,0.0,0.000,1197759.3,1197759.3,15635,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491224,211684.00
02/18/2019 07:00,2,0.000,ALERT,211.70,299.37,59.996,1550491204,"201051344000417","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,971389.1,971389.1,15870,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491226,211685.00
02/18/2019 07:00,2,0.000,ALERT,211.93,299.67,60.001,1550491204,"201051344000685","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1201979.5,1201979.5,15857,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491228,211686.00
02/18/2019 07:00,2,0.000,ALERT,211.48,298.77,60.001,1550491204,"201051344000651","174011545737251",0.00,-15.00,0,297.57,301.17,0.0,0.0,0.000,1195746.7,1195746.7,15834,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491230,211687.00
02/18/2019 07:00,2,0.000,ALERT,211.25,300.57,59.990,1550491204,"201051344000594","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1210629.4,1210629.4,39662,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491231,211688.00
02/18/2019 07:00,2,0.000,ALERT,211.70,300.57,59.953,1550491204,"201051344000469","174011545737251",0.00,-13.00,0,298.17,302.98,0.0,0.0,0.000,1194892.0,1194892.0,7925,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491233,211689.00
02/18/2019 07:00,2,0.000,ALERT,211.70,299.97,60.001,1550491204,"201051344000585","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1210397.7,1210397.7,15891,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491235,211690.00
02/18/2019 07:00,2,0.000,ALERT,212.16,300.27,60.006,1550491204,"201051344000853","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1213288.1,1213288.1,7562,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491237,211691.00
02/18/2019 07:00,2,0.000,ALERT,211.93,299.67,60.012,1550491204,"201051344001145","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1209379.7,1209379.7,15806,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491239,211692.00
02/18/2019 07:00,2,0.000,ALERT,211.70,299.97,60.001,1550491204,"201051344000438","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1203402.1,1203402.1,15856,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491241,211693.00
02/18/2019 07:00,2,0.000,ALERT,211.25,299.97,60.028,1550491204,"201051344001135","174011545737251",0.00,-12.00,0,298.17,302.07,0.0,0.0,0.000,1191511.0,1191511.0,15810,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491243,211694.00
02/18/2019 07:00,2,0.000,ALERT,211.48,300.57,59.996,1550491204,"201051344000983","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1212138.1,1212138.1,7566,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491244,211695.00
02/18/2019 07:00,2,0.000,ALERT,211.70,299.07,60.006,1550491204,"201051344001203","174011545737251",0.00,-13.00,0,297.26,303.28,0.0,0.0,0.000,1200442.6,1200442.6,15847,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491246,211696.00
02/18/2019 07:00,2,0.000,ALERT,211.70,300.27,59.959,1550491204,"201051344001230","174011545737251",0.00,-12.00,0,297.87,301.77,0.0,0.0,0.000,1194970.0,1194970.0,15654,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491248,211697.00
02/18/2019 07:00,2,0.000,ALERT,211.48,299.67,60.001,1550491204,"201051344000646","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1189509.2,1189509.2,15820,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491250,211698.00
02/18/2019 07:00,2,0.000,ALERT,212.16,300.27,60.059,1550491204,"201051344000867","174011545737251",0.00,-11.50,0,298.17,303.28,0.0,0.0,0.000,1191575.4,1191575.4,39708,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491252,211699.00
02/18/2019 07:00,2,0.000,ALERT,212.38,300.57,59.980,1550491204,"201051344000633","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1190528.4,1190528.4,39767,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491253,211700.00
02/18/2019 07:00,2,0.000,ALERT,211.25,299.67,60.006,1550491204,"201051344000955","174011545737251",0.00,-12.00,0,297.87,301.47,0.0,0.0,0.000,1208661.2,1208661.2,15847,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491255,211701.00
02/18/2019 07:00,2,0.000,ALERT,211.70,299.97,59.975,1550491204,"201051344000648","174011545737251",0.00,-14.00,0,297.87,302.68,0.0,0.0,0.000,1201473.7,1201473.7,39298,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491257,211702.00
02/18/2019 07:00,2,0.000,ALERT,212.16,300.87,60.001,1550491204,"201051344000645","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1206422.6,1206422.6,39255,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550491259,211703.00
02/18/2019 07:00,2,0.000,ALERT,211.70,301.47,60.006,1550491204,"201051344000569","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1222743.2,1222743.2,7491,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550491261,211704.00
02/18/2019 07:00,2,0.000,ALERT,212.16,300.57,60.017,1550491204,"179051228000119","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,10536.6,10536.6,7541,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550491262,211705.00
02/18/2019 07:15,2,0.000,ALERT,211.25,300.27,60.059,1550492104,"201051344000579","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1219924.3,1219924.3,7928,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492106,211706.00
02/18/2019 07:15,2,0.000,ALERT,210.80,298.17,60.017,1550492104,"201051344001025","174011545737251",0.00,-13.00,0,296.06,301.77,0.0,0.0,0.000,1204513.5,1204513.5,15859,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550492108,211707.00
02/18/2019 07:15,2,0.000,ALERT,210.80,298.77,60.012,1550492104,"201051344001093","174011545737251",0.00,-11.00,0,296.66,301.17,0.0,0.0,0.000,1194511.2,1194511.2,15839,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492110,211708.00
02/18/2019 07:15,2,0.000,ALERT,211.25,299.97,60.059,1550492104,"201051344000458","174011545737251",0.00,-10.00,0,298.17,302.98,0.0,0.0,0.000,1207479.6,1207479.6,7642,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492112,211709.00
02/18/2019 07:15,2,0.000,ALERT,210.57,299.07,60.022,1550492104,"201051344000890","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1200952.3,1200952.3,15807,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492113,211710.00
02/18/2019 07:15,2,0.000,ALERT,211.03,299.37,60.022,1550492104,"201051344000988","174011545737251",0.00,-11.50,0,295.46,301.77,0.0,0.0,0.000,940227.7,940227.7,7991,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492115,211711.00
02/18/2019 07:15,2,0.000,ALERT,211.25,299.67,60.022,1550492104,"201051344000582","174011545737251",0.00,-14.00,0,297.57,302.07,0.0,0.0,0.000,1180828.7,1180828.7,15777,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492117,211712.00
02/18/2019 07:15,2,0.000,ALERT,211.25,300.27,60.017,1550492104,"201051344000868","174011545737251",0.00,-12.00,0,298.47,302.98,0.0,0.0,0.000,1192850.6,1192850.6,39680,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492119,211713.00
02/18/2019 07:15,2,0.000,ALERT,211.70,300.27,60.028,1550492104,"201051344000576","174011545737251",0.00,-12.00,0,298.17,302.37,0.0,0.0,0.000,1209369.6,1209369.6,11748,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492121,211714.00
02/18/2019 07:15,2,0.000,ALERT,211.25,299.67,60.017,1550492104,"201051344001158","174011545737251",0.00,-13.00,0,297.26,301.77,0.0,0.0,0.000,1185975.9,1185975.9,7975,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550492123,211715.00
02/18/2019 07:15,2,0.000,ALERT,211.25,298.47,60.028,1550492104,"201051344000917","174011545737251",0.00,-11.00,0,295.46,300.57,0.0,0.0,0.000,1197759.3,1197759.3,15637,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550492124,211716.00
02/18/2019 07:15,2,0.000,ALERT,211.25,298.47,60.022,1550492104,"201051344000417","174011545737251",0.00,-12.00,0,296.36,301.17,0.0,0.0,0.000,971389.1,971389.1,15872,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492126,211717.00
02/18/2019 07:15,2,0.000,ALERT,211.25,298.77,60.017,1550492104,"201051344000685","174011545737251",0.00,-11.50,0,296.66,301.17,0.0,0.0,0.000,1201979.5,1201979.5,15859,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492128,211718.00
02/18/2019 07:15,2,0.000,ALERT,210.80,297.87,60.022,1550492104,"201051344000651","174011545737251",0.00,-14.00,0,296.06,300.87,0.0,0.0,0.000,1195746.7,1195746.7,15836,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492130,211719.00
02/18/2019 07:15,2,0.000,ALERT,210.80,299.97,60.017,1550492104,"201051344000594","174011545737251",0.00,-13.00,0,297.57,302.07,0.0,0.0,0.000,1210629.4,1210629.4,39664,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492132,211720.00
02/18/2019 07:15,2,0.000,ALERT,211.48,299.37,60.022,1550492104,"201051344000469","174011545737251",0.00,-13.00,0,296.96,302.07,0.0,0.0,0.000,1194892.0,1194892.0,7927,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492134,211721.00
02/18/2019 07:15,2,0.000,ALERT,211.25,299.37,60.028,1550492104,"201051344000585","174011545737251",0.00,-11.50,0,296.36,301.47,0.0,0.0,0.000,1210397.7,1210397.7,15893,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492136,211722.00
02/18/2019 07:15,2,0.000,ALERT,211.70,299.67,60.028,1550492104,"201051344000853","174011545737251",0.00,-12.00,0,297.87,302.07,0.0,0.0,0.000,1213288.1,1213288.1,7564,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550492137,211723.00
02/18/2019 07:15,2,0.000,ALERT,211.25,299.37,60.065,1550492104,"201051344001145","174011545737251",0.00,-12.00,0,297.26,302.07,0.0,0.0,0.000,1209379.7,1209379.7,15808,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492139,211724.00
02/18/2019 07:15,2,0.000,ALERT,211.03,299.07,60.028,1550492104,"201051344000438","174011545737251",0.00,-13.00,0,296.96,301.77,0.0,0.0,0.000,1203402.1,1203402.1,15858,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492141,211725.00
02/18/2019 07:15,2,0.000,ALERT,210.57,299.07,60.043,1550492104,"201051344001135","174011545737251",0.00,-12.00,0,296.96,302.07,0.0,0.0,0.000,1191511.0,1191511.0,15812,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492143,211726.00
02/18/2019 07:15,2,0.000,ALERT,211.25,299.67,60.033,1550492104,"201051344000983","174011545737251",0.00,-11.50,0,297.87,302.37,0.0,0.0,0.000,1212138.1,1212138.1,7568,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492145,211727.00
02/18/2019 07:15,2,0.000,ALERT,210.80,298.17,60.033,1550492104,"201051344001203","174011545737251",0.00,-13.00,0,296.36,302.68,0.0,0.0,0.000,1200442.6,1200442.6,15849,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492147,211728.00
02/18/2019 07:15,2,0.000,ALERT,211.03,299.37,60.028,1550492104,"201051344001230","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1194970.0,1194970.0,15656,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492149,211729.00
02/18/2019 07:15,2,0.000,ALERT,210.80,299.07,60.049,1550492104,"201051344000646","174011545737251",0.00,-12.00,0,296.06,301.17,0.0,0.0,0.000,1189509.2,1189509.2,15822,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492150,211730.00
02/18/2019 07:15,2,0.000,ALERT,211.48,298.77,60.028,1550492104,"201051344000867","174011545737251",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,1191575.4,1191575.4,39710,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550492152,211731.00
02/18/2019 07:15,2,0.000,ALERT,212.16,299.37,60.022,1550492104,"201051344000633","174011545737251",0.00,-13.00,0,296.06,302.37,0.0,0.0,0.000,1190528.4,1190528.4,39769,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492154,211732.00
02/18/2019 07:15,2,0.000,ALERT,210.57,299.37,60.043,1550492104,"201051344000955","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1208661.2,1208661.2,15849,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492156,211733.00
02/18/2019 07:15,2,0.000,ALERT,211.25,298.77,60.028,1550492104,"201051344000648","174011545737251",0.00,-14.00,0,296.66,302.37,0.0,0.0,0.000,1201473.7,1201473.7,39300,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492158,211734.00
02/18/2019 07:15,2,0.000,ALERT,211.70,299.67,60.070,1550492104,"201051344000645","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1206422.6,1206422.6,39257,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550492160,211735.00
02/18/2019 07:15,2,0.000,ALERT,211.25,299.97,60.028,1550492104,"201051344000569","174011545737251",0.00,-12.00,0,298.47,303.28,0.0,0.0,0.000,1222743.2,1222743.2,7493,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550492161,211736.00
02/18/2019 07:15,2,0.000,ALERT,211.70,299.37,60.070,1550492104,"179051228000119","174011545737251",0.00,-10.00,0,296.66,301.77,0.0,0.0,0.000,10536.6,10536.6,7543,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550492163,211737.00
02/18/2019 07:30,2,0.000,ALERT,211.25,299.97,60.006,1550493004,"201051344000579","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1219924.3,1219924.3,7930,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493006,211738.00
02/18/2019 07:30,2,0.000,ALERT,210.57,297.87,60.006,1550493004,"201051344001025","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1204513.5,1204513.5,15861,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493008,211739.00
02/18/2019 07:30,2,0.000,ALERT,210.57,298.17,59.969,1550493004,"201051344001093","174011545737251",0.00,-10.00,0,296.66,300.57,0.0,0.0,0.000,1194511.2,1194511.2,15841,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493010,211740.00
02/18/2019 07:30,2,0.000,ALERT,211.25,299.37,60.012,1550493004,"201051344000458","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1207479.6,1207479.6,7644,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493012,211741.00
02/18/2019 07:30,2,0.000,ALERT,210.57,298.77,60.006,1550493004,"201051344000890","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1200952.3,1200952.3,15809,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493014,211742.00
02/18/2019 07:30,2,0.000,ALERT,211.03,299.07,60.012,1550493004,"201051344000988","174011545737251",0.00,-11.50,0,294.86,301.17,0.0,0.0,0.000,940227.7,940227.7,7993,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493016,211743.00
02/18/2019 07:30,2,0.000,ALERT,211.03,299.37,60.006,1550493004,"201051344000582","174011545737251",0.00,-13.00,0,297.57,301.77,0.0,0.0,0.000,1180828.7,1180828.7,15779,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493018,211744.00
02/18/2019 07:30,2,0.000,ALERT,211.25,299.97,60.012,1550493004,"201051344000868","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1192850.6,1192850.6,39682,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493020,211745.00
02/18/2019 07:30,2,0.000,ALERT,211.70,299.97,60.006,1550493004,"201051344000576","174011545737251",0.00,-12.00,0,297.57,301.77,0.0,0.0,0.000,1209369.6,1209369.6,11750,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493022,211746.00
02/18/2019 07:30,2,0.000,ALERT,211.48,299.37,60.012,1550493004,"201051344001158","174011545737251",0.00,-13.00,0,296.96,301.17,0.0,0.0,0.000,1185975.9,1185975.9,7977,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493023,211747.00
02/18/2019 07:30,2,0.000,ALERT,210.80,298.17,59.964,1550493004,"201051344000917","174011545737251",0.00,-10.00,0,295.76,300.27,0.0,0.0,0.000,1197759.3,1197759.3,15639,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493025,211748.00
02/18/2019 07:30,2,0.000,ALERT,210.80,297.87,60.006,1550493004,"201051344000417","174011545737251",0.00,-12.00,0,296.36,300.27,0.0,0.0,0.000,971389.1,971389.1,15874,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493027,211749.00
02/18/2019 07:30,2,0.000,ALERT,211.03,298.47,60.006,1550493004,"201051344000685","174011545737251",0.00,-11.50,0,296.66,300.57,0.0,0.0,0.000,1201979.5,1201979.5,15861,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493029,211750.00
02/18/2019 07:30,2,0.000,ALERT,210.57,297.57,60.012,1550493004,"201051344000651","174011545737251",0.00,-14.00,0,296.36,300.27,0.0,0.0,0.000,1195746.7,1195746.7,15838,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493031,211751.00
02/18/2019 07:30,2,0.000,ALERT,210.80,299.67,59.985,1550493004,"201051344000594","174011545737251",0.00,-13.00,0,296.96,301.47,0.0,0.0,0.000,1210629.4,1210629.4,39666,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493032,211752.00
02/18/2019 07:30,2,0.000,ALERT,211.25,299.37,60.054,1550493004,"201051344000469","174011545737251",0.00,-13.00,0,296.66,301.17,0.0,0.0,0.000,1194892.0,1194892.0,7929,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493034,211753.00
02/18/2019 07:30,2,0.000,ALERT,210.80,298.47,60.012,1550493004,"201051344000585","174011545737251",0.00,-11.50,0,296.36,300.87,0.0,0.0,0.000,1210397.7,1210397.7,15895,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493036,211754.00
02/18/2019 07:30,2,0.000,ALERT,211.70,299.07,60.017,1550493004,"201051344000853","174011545737251",0.00,-12.00,0,296.96,301.47,0.0,0.0,0.000,1213288.1,1213288.1,7566,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493038,211755.00
02/18/2019 07:30,2,0.000,ALERT,210.80,298.77,60.006,1550493004,"201051344001145","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1209379.7,1209379.7,15810,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493040,211756.00
02/18/2019 07:30,2,0.000,ALERT,210.80,298.47,59.964,1550493004,"201051344000438","174011545737251",0.00,-13.00,0,297.26,301.17,0.0,0.0,0.000,1203402.1,1203402.1,15860,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493042,211757.00
02/18/2019 07:30,2,0.000,ALERT,210.35,298.47,60.017,1550493004,"201051344001135","174011545737251",0.00,-12.00,0,297.26,301.47,0.0,0.0,0.000,1191511.0,1191511.0,15814,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493043,211758.00
02/18/2019 07:30,2,0.000,ALERT,211.25,299.37,60.017,1550493004,"201051344000983","174011545737251",0.00,-11.50,0,297.26,301.77,0.0,0.0,0.000,1212138.1,1212138.1,7570,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493045,211759.00
02/18/2019 07:30,2,0.000,ALERT,210.57,297.87,60.017,1550493004,"201051344001203","174011545737251",0.00,-13.00,0,296.66,302.37,0.0,0.0,0.000,1200442.6,1200442.6,15851,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493047,211760.00
02/18/2019 07:30,2,0.000,ALERT,210.57,298.77,60.022,1550493004,"201051344001230","174011545737251",0.00,-12.00,0,297.26,301.17,0.0,0.0,0.000,1194970.0,1194970.0,15658,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493049,211761.00
02/18/2019 07:30,2,0.000,ALERT,210.57,298.47,60.017,1550493004,"201051344000646","174011545737251",0.00,-12.00,0,296.36,300.57,0.0,0.0,0.000,1189509.2,1189509.2,15824,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493051,211762.00
02/18/2019 07:30,2,0.000,ALERT,211.70,299.07,59.990,1550493004,"201051344000867","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1191575.4,1191575.4,39712,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493053,211763.00
02/18/2019 07:30,2,0.000,ALERT,212.16,299.37,60.017,1550493004,"201051344000633","174011545737251",0.00,-13.00,0,295.76,300.87,0.0,0.0,0.000,1190528.4,1190528.4,39771,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493054,211764.00
02/18/2019 07:30,2,0.000,ALERT,210.35,299.07,60.022,1550493004,"201051344000955","174011545737251",0.00,-12.00,0,296.66,301.17,0.0,0.0,0.000,1208661.2,1208661.2,15851,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493056,211765.00
02/18/2019 07:30,2,0.000,ALERT,211.48,299.07,60.022,1550493004,"201051344000648","174011545737251",0.00,-14.00,0,296.06,301.17,0.0,0.0,0.000,1201473.7,1201473.7,39302,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493058,211766.00
02/18/2019 07:30,2,0.000,ALERT,211.70,299.67,60.022,1550493004,"201051344000645","174011545737251",0.00,-11.50,0,296.96,301.47,0.0,0.0,0.000,1206422.6,1206422.6,39259,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493060,211767.00
02/18/2019 07:30,2,0.000,ALERT,211.25,300.27,59.985,1550493004,"201051344000569","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1222743.2,1222743.2,7495,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493062,211768.00
02/18/2019 07:30,2,0.000,ALERT,211.70,299.37,60.017,1550493004,"179051228000119","174011545737251",0.00,-10.00,0,295.76,300.87,0.0,0.0,0.000,10536.6,10536.6,7545,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550493063,211769.00
02/18/2019 07:45,2,0.000,ALERT,211.25,301.17,60.006,1550493904,"201051344000579","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1219924.3,1219924.3,7932,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493906,211770.00
02/18/2019 07:45,2,0.000,ALERT,210.80,299.37,60.001,1550493904,"201051344001025","174011545737251",0.00,-13.00,0,295.76,302.07,0.0,0.0,0.000,1204513.5,1204513.5,15863,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493908,211771.00
02/18/2019 07:45,2,0.000,ALERT,211.03,300.57,60.043,1550493904,"201051344001093","174011545737251",0.00,-11.00,0,296.06,301.17,0.0,0.0,0.000,1194511.2,1194511.2,15843,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493910,211772.00
02/18/2019 07:45,2,0.000,ALERT,211.25,300.57,59.996,1550493904,"201051344000458","174011545737251",0.00,-10.00,0,296.96,302.37,0.0,0.0,0.000,1207479.6,1207479.6,7646,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493912,211773.00
02/18/2019 07:45,2,0.000,ALERT,210.80,300.57,59.996,1550493904,"201051344000890","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,1200952.3,1200952.3,15811,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493914,211774.00
02/18/2019 07:45,2,0.000,ALERT,211.03,299.97,60.001,1550493904,"201051344000988","174011545737251",0.00,-12.00,0,294.26,301.17,0.0,0.0,0.000,940227.7,940227.7,7995,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493916,211775.00
02/18/2019 07:45,2,0.000,ALERT,211.48,301.17,60.001,1550493904,"201051344000582","174011545737251",0.00,-13.00,0,296.96,302.37,0.0,0.0,0.000,1180828.7,1180828.7,15781,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493918,211776.00
02/18/2019 07:45,2,0.000,ALERT,211.25,300.87,60.001,1550493904,"201051344000868","174011545737251",0.00,-12.00,0,297.57,302.37,0.0,0.0,0.000,1192850.6,1192850.6,39684,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493919,211777.00
02/18/2019 07:45,2,0.000,ALERT,211.70,300.87,59.990,1550493904,"201051344000576","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1209369.6,1209369.6,11752,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493921,211778.00
02/18/2019 07:45,2,0.000,ALERT,211.25,299.97,59.953,1550493904,"201051344001158","174011545737251",0.00,-13.00,0,296.36,301.47,0.0,0.0,0.000,1185975.9,1185975.9,7979,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493923,211779.00
02/18/2019 07:45,2,0.000,ALERT,211.25,299.97,60.001,1550493904,"201051344000917","174011545737251",0.00,-11.00,0,295.16,300.87,0.0,0.0,0.000,1197759.3,1197759.3,15641,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493925,211780.00
02/18/2019 07:45,2,0.000,ALERT,211.25,299.97,59.969,1550493904,"201051344000417","174011545737251",0.00,-12.00,0,295.76,300.87,0.0,0.0,0.000,971389.1,971389.1,15876,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493927,211781.00
02/18/2019 07:45,2,0.000,ALERT,211.48,300.27,59.996,1550493904,"201051344000685","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,1201979.5,1201979.5,15863,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493928,211782.00
02/18/2019 07:45,2,0.000,ALERT,211.25,299.67,60.001,1550493904,"201051344000651","174011545737251",0.00,-15.00,0,295.76,300.87,0.0,0.0,0.000,1195746.7,1195746.7,15840,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493930,211783.00
02/18/2019 07:45,2,0.000,ALERT,210.80,300.57,60.028,1550493904,"201051344000594","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1210629.4,1210629.4,39668,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493932,211784.00
02/18/2019 07:45,2,0.000,ALERT,211.48,300.27,59.996,1550493904,"201051344000469","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1194892.0,1194892.0,7931,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493934,211785.00
