ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 07:45,2,0.000,ALERT,211.25,300.87,60.001,1550493904,"201051344000585","174011545737251",0.00,-11.50,0,295.76,301.47,0.0,0.0,0.000,1210397.7,1210397.7,15897,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493936,211786.00
02/18/2019 07:45,2,0.000,ALERT,211.93,300.27,59.980,1550493904,"201051344000853","174011545737251",0.00,-12.00,0,296.96,301.77,0.0,0.0,0.000,1213288.1,1213288.1,7568,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493938,211787.00
02/18/2019 07:45,2,0.000,ALERT,211.48,300.57,59.975,1550493904,"201051344001145","174011545737251",0.00,-12.00,0,296.36,302.07,0.0,0.0,0.000,1209379.7,1209379.7,15812,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493939,211788.00
02/18/2019 07:45,2,0.000,ALERT,211.25,300.57,60.001,1550493904,"201051344000438","174011545737251",0.00,-13.00,0,296.36,301.77,0.0,0.0,0.000,1203402.1,1203402.1,15862,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493941,211789.00
02/18/2019 07:45,2,0.000,ALERT,210.80,300.57,59.996,1550493904,"201051344001135","174011545737251",0.00,-12.00,0,296.66,302.07,0.0,0.0,0.000,1191511.0,1191511.0,15816,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493943,211790.00
02/18/2019 07:45,2,0.000,ALERT,211.25,300.27,59.959,1550493904,"201051344000983","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1212138.1,1212138.1,7572,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493945,211791.00
02/18/2019 07:45,2,0.000,ALERT,211.25,300.27,59.990,1550493904,"201051344001203","174011545737251",0.00,-13.00,0,296.06,302.98,0.0,0.0,0.000,1200442.6,1200442.6,15853,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493947,211792.00
02/18/2019 07:45,2,0.000,ALERT,211.25,301.17,59.996,1550493904,"201051344001230","174011545737251",0.00,-12.00,0,296.36,301.77,0.0,0.0,0.000,1194970.0,1194970.0,15660,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493948,211793.00
02/18/2019 07:45,2,0.000,ALERT,211.03,300.87,59.990,1550493904,"201051344000646","174011545737251",0.00,-13.00,0,295.76,301.47,0.0,0.0,0.000,1189509.2,1189509.2,15826,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493950,211794.00
02/18/2019 07:45,2,0.000,ALERT,211.70,299.67,60.001,1550493904,"201051344000867","174011545737251",0.00,-11.00,0,296.06,301.77,0.0,0.0,0.000,1191575.4,1191575.4,39714,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493952,211795.00
02/18/2019 07:45,2,0.000,ALERT,212.16,300.27,60.001,1550493904,"201051344000633","174011545737251",0.00,-13.00,0,295.16,301.17,0.0,0.0,0.000,1190528.4,1190528.4,39773,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493954,211796.00
02/18/2019 07:45,2,0.000,ALERT,211.03,300.57,60.006,1550493904,"201051344000955","174011545737251",0.00,-12.00,0,296.06,301.47,0.0,0.0,0.000,1208661.2,1208661.2,15853,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493956,211797.00
02/18/2019 07:45,2,0.000,ALERT,211.25,299.67,59.969,1550493904,"201051344000648","174011545737251",0.00,-14.00,0,296.06,301.77,0.0,0.0,0.000,1201473.7,1201473.7,39304,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493958,211798.00
02/18/2019 07:45,2,0.000,ALERT,211.70,300.57,59.975,1550493904,"201051344000645","174011545737251",0.00,-11.50,0,296.96,301.77,0.0,0.0,0.000,1206422.6,1206422.6,39261,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550493959,211799.00
02/18/2019 07:45,2,0.000,ALERT,211.48,301.17,60.001,1550493904,"201051344000569","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1222743.2,1222743.2,7497,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550493961,211800.00
02/18/2019 07:45,2,0.000,ALERT,211.70,300.27,60.001,1550493904,"179051228000119","174011545737251",0.00,-10.00,0,295.46,301.17,0.0,0.0,0.000,10536.6,10536.6,7547,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550493963,211801.00
02/18/2019 08:00,2,0.314,ALERT,212.16,338.14,59.996,1550494803,"201051344000579","174011545737251",30.49,-11.50,0,299.37,360.99,9.7,7.5,0.027,1219924.8,1219924.8,7934,0,0,0,L,1122011218,1,120.88,121.33,0100,-16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550494806,211802.00
02/18/2019 08:00,2,0.277,ALERT,211.25,336.34,59.985,1550494803,"201051344001025","174011545737251",30.36,-13.00,0,297.87,356.48,8.6,6.3,0.018,1204513.8,1204513.8,15865,0,0,0,L,1122011218,1,121.10,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1550494807,211803.00
02/18/2019 08:00,2,0.254,ALERT,211.48,301.47,59.975,1550494803,"201051344001093","174011545737251",21.69,-11.00,0,298.17,302.37,5.6,3.5,0.000,1194511.3,1194511.3,15845,0,0,0,L,1122011218,1,121.33,120.88,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1550494809,211804.00
02/18/2019 08:00,2,0.293,ALERT,211.93,337.54,59.990,1550494803,"201051344000458","174011545737251",28.63,-9.00,0,298.77,353.77,8.5,6.3,0.013,1207480.0,1207480.0,7648,0,0,0,L,1122011218,1,121.10,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1550494811,211805.00
02/18/2019 08:00,2,0.316,ALERT,211.25,336.64,59.996,1550494803,"201051344000890","174011545737251",30.57,-11.00,0,299.07,355.28,9.8,7.6,0.027,1200952.8,1200952.8,15813,0,0,0,L,1122011218,1,121.55,120.20,0100,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1550494813,211806.00
02/18/2019 08:00,2,0.264,ALERT,211.70,338.74,59.964,1550494803,"201051344000988","174011545737251",20.93,-11.50,0,296.06,342.35,5.6,3.5,0.018,940227.9,940227.9,7997,0,0,0,L,1122011218,1,120.65,121.55,0002,-14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550494815,211807.00
02/18/2019 08:00,2,0.311,ALERT,212.16,337.84,59.975,1550494803,"201051344000582","174011545737251",30.81,-13.00,0,299.07,357.68,9.7,7.5,0.027,1180829.1,1180829.1,15783,0,0,0,L,1122011218,1,121.78,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1550494817,211808.00
02/18/2019 08:00,2,0.219,ALERT,211.93,338.44,59.996,1550494803,"201051344000868","174011545737251",28.86,-12.00,0,299.07,361.59,6.4,4.3,0.009,1192850.9,1192850.9,39686,0,0,0,L,1122011218,1,120.88,121.78,0100,-15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1550494819,211809.00
02/18/2019 08:00,2,0.305,ALERT,212.38,339.34,60.028,1550494803,"201051344000576","174011545737251",25.01,-12.00,0,298.47,352.57,7.7,5.5,0.009,1209370.0,1209370.0,11754,0,0,0,L,1122011218,1,121.10,121.33,0100,-16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1550494820,211810.00
02/18/2019 08:00,2,0.277,ALERT,212.38,338.74,59.996,1550494803,"201051344001158","174011545737251",30.30,-13.00,0,297.87,356.18,8.6,6.4,0.022,1185976.2,1185976.2,7981,0,0,0,L,1122011218,1,120.88,121.33,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1550494822,211811.00
02/18/2019 08:00,2,0.297,ALERT,211.93,339.34,59.996,1550494803,"201051344000917","174011545737251",29.80,-10.00,0,296.36,363.99,9.0,6.8,0.031,1197759.6,1197759.6,15643,0,0,0,L,1122011218,1,121.55,121.33,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1550494824,211812.00
02/18/2019 08:00,2,0.375,ALERT,211.93,338.14,59.996,1550494803,"201051344000417","174011545737251",21.27,-11.50,0,297.87,339.34,8.1,5.9,0.018,971389.6,971389.6,15878,0,0,0,L,1122011218,1,121.55,121.10,0002,-14,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1550494826,211813.00
02/18/2019 08:00,2,0.303,ALERT,211.93,357.68,59.985,1550494803,"201051344000685","174011545737251",33.32,-11.50,0,298.17,359.78,10.3,8.0,0.027,1201979.9,1201979.9,15865,0,0,0,L,1122011218,1,122.46,120.88,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1550494828,211814.00
02/18/2019 08:00,2,0.363,ALERT,211.70,338.14,60.006,1550494803,"201051344000651","174011545737251",30.24,-14.00,0,297.87,341.45,11.2,8.8,0.031,1195747.2,1195747.2,15842,0,0,0,L,1122011218,1,122.01,120.65,0002,-15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1550494830,211815.00
02/18/2019 08:00,2,0.248,ALERT,211.93,338.14,59.990,1550494803,"201051344000594","174011545737251",29.06,-12.00,0,298.17,359.78,7.4,5.2,0.013,1210629.7,1210629.7,39670,0,0,0,L,1122011218,1,120.88,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550494831,211816.00
02/18/2019 08:00,2,0.330,ALERT,212.38,339.34,59.996,1550494803,"201051344000469","174011545737251",30.73,-13.00,0,297.57,354.37,10.4,8.1,0.022,1194892.5,1194892.5,7933,0,0,0,L,1122011218,1,120.65,122.01,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1550494833,211817.00
02/18/2019 08:00,2,0.293,ALERT,211.93,346.26,59.985,1550494803,"201051344000585","174011545737251",31.99,-11.50,0,298.17,361.89,9.6,7.3,0.031,1210398.0,1210398.0,15899,0,0,0,L,1122011218,1,121.33,121.33,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1550494835,211818.00
02/18/2019 08:00,2,0.291,ALERT,212.83,340.25,59.985,1550494803,"201051344000853","174011545737251",28.53,-12.00,0,298.47,362.19,8.4,6.2,0.013,1213288.4,1213288.4,7570,0,0,0,L,1122011218,1,121.55,122.01,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1550494837,211819.00
02/18/2019 08:00,2,0.234,ALERT,212.16,338.14,59.985,1550494803,"201051344001145","174011545737251",28.84,-12.00,0,298.77,354.97,6.9,4.7,0.013,1209379.9,1209379.9,15814,0,0,0,L,1122011218,1,121.78,121.10,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1550494839,211820.00
02/18/2019 08:00,2,0.361,ALERT,211.93,354.37,60.017,1550494803,"201051344000438","174011545737251",32.96,-12.00,0,298.77,360.08,12.1,9.8,0.035,1203402.6,1203402.6,15864,0,0,0,L,1122011218,1,122.01,120.88,0100,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1550494841,211821.00
02/18/2019 08:00,2,0.295,ALERT,211.25,354.07,59.985,1550494803,"201051344001135","174011545737251",32.90,-12.00,0,298.77,357.38,9.9,7.6,0.044,1191511.2,1191511.2,15818,0,0,0,L,1122011218,1,121.33,120.65,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550494842,211822.00
02/18/2019 08:00,2,0.266,ALERT,212.16,338.14,59.980,1550494803,"201051344000983","174011545737251",29.90,-11.50,0,298.77,357.98,8.1,5.9,0.031,1212138.4,1212138.4,7574,0,0,0,L,1122011218,1,120.88,121.33,0100,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1550494844,211823.00
02/18/2019 08:00,2,0.346,ALERT,211.70,338.14,59.985,1550494803,"201051344001203","174011545737251",30.51,-13.00,0,298.47,343.25,10.7,8.4,0.044,1200442.9,1200442.9,15855,0,0,0,L,1122011218,1,122.01,120.65,0002,-14,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1550494846,211824.00
02/18/2019 08:00,2,0.350,ALERT,211.70,338.44,59.980,1550494803,"201051344001230","174011545737251",30.30,-11.50,0,298.77,355.28,10.8,8.5,0.044,1194970.3,1194970.3,15662,0,0,0,L,1122011218,1,121.78,120.65,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1550494848,211825.00
02/18/2019 08:00,2,0.324,ALERT,211.48,354.37,59.980,1550494803,"201051344000646","174011545737251",32.90,-12.00,0,298.17,357.98,10.8,8.5,0.044,1189509.5,1189509.5,15828,0,0,0,L,1122011218,1,121.78,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1550494850,211826.00
02/18/2019 08:00,2,0.238,ALERT,212.61,338.14,60.038,1550494803,"201051344000867","174011545737251",29.14,-11.00,0,297.26,356.48,7.1,4.9,0.013,1191575.7,1191575.7,39716,0,0,0,L,1122011218,1,121.33,121.55,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1550494852,211827.00
02/18/2019 08:00,2,0.289,ALERT,213.06,340.55,59.985,1550494803,"201051344000633","174011545737251",27.02,-13.00,0,296.96,361.89,8.0,5.8,0.013,1190528.8,1190528.8,39775,0,0,0,L,1122011218,1,121.78,122.01,0100,-12,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1550494853,211828.00
02/18/2019 08:00,2,0.418,ALERT,211.25,338.14,59.985,1550494803,"201051344000955","174011545737251",30.89,-12.00,0,298.47,354.67,13.1,10.7,0.053,1208661.7,1208661.7,15855,0,0,0,L,1122011218,1,120.88,120.88,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1550494855,211829.00
02/18/2019 08:00,2,0.297,ALERT,212.16,338.44,59.990,1550494803,"201051344000648","174011545737251",27.95,-13.00,0,297.87,357.38,8.4,6.2,0.018,1201474.1,1201474.1,39306,0,0,0,L,1122011218,1,120.65,121.78,0100,-15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1550494857,211830.00
02/18/2019 08:00,2,0.250,ALERT,212.61,339.04,59.980,1550494803,"201051344000645","174011545737251",30.08,-11.50,0,298.77,362.19,7.6,5.4,0.013,1206423.0,1206423.0,39263,0,0,0,L,1122011218,1,121.33,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1550494859,211831.00
02/18/2019 08:00,2,0.334,ALERT,212.16,354.97,59.996,1550494803,"201051344000569","174011545737251",33.00,-11.50,0,299.37,360.08,11.3,8.9,0.035,1222743.6,1222743.6,7499,0,0,0,L,1122011218,1,120.65,121.78,0100,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1550494861,211832.00
02/18/2019 08:00,2,0.307,ALERT,212.61,342.35,59.980,1550494803,"179051228000119","174011545737251",31.43,-10.00,0,297.26,362.49,9.8,7.6,0.013,10537.3,10537.3,7549,0,0,0,L,46974696,1,121.33,122.23,0000,-13,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550494863,211833.00
02/18/2019 08:15,2,1.445,ACTIVE,212.83,372.41,59.996,1550495704,"201051344000579","174011545737251",33.79,-9.00,0,333.33,395.25,49.5,45.9,0.380,1219931.8,1219931.8,7936,0,0,0,L,1122011218,1,121.10,121.55,0000,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495706,211834.00
02/18/2019 08:15,2,1.342,ACTIVE,212.16,371.21,60.001,1550495704,"201051344001025","174011545737251",33.81,-11.00,0,331.83,388.64,46.0,42.5,0.345,1204520.4,1204520.4,15867,0,0,0,L,1122011218,1,121.55,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495706,211835.00
02/18/2019 08:15,2,0.619,ACTIVE,212.16,342.05,59.964,1550495704,"201051344001093","174011545737251",23.99,-9.00,0,299.07,374.81,15.1,12.6,0.080,1194513.4,1194513.4,15847,0,0,0,L,1122011218,1,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495707,211836.00
02/18/2019 08:15,2,1.438,ACTIVE,212.61,368.50,59.996,1550495704,"201051344000458","174011545737251",33.46,-8.00,0,332.13,389.84,48.7,45.1,0.380,1207487.0,1207487.0,7650,0,0,0,L,1122011218,1,121.33,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495708,211837.00
02/18/2019 08:15,2,1.420,ACTIVE,211.93,371.51,59.996,1550495704,"201051344000890","174011545737251",33.75,-9.00,0,331.23,392.55,48.6,45.0,0.362,1200959.8,1200959.8,15815,0,0,0,L,1122011218,1,121.78,120.42,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495709,211838.00
02/18/2019 08:15,2,1.453,ACTIVE,212.38,347.16,59.985,1550495704,"201051344000988","174011545737251",22.09,-10.00,0,319.51,360.38,32.5,29.4,0.247,940232.2,940232.2,7999,0,0,0,L,1122011218,1,120.88,121.78,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495710,211839.00
02/18/2019 08:15,2,1.375,ACTIVE,212.83,367.90,60.006,1550495704,"201051344000582","174011545737251",33.30,-11.50,0,331.83,389.84,46.4,42.9,0.345,1180835.7,1180835.7,15785,0,0,0,L,1122011218,1,122.01,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495711,211840.00
02/18/2019 08:15,2,0.539,ACTIVE,212.38,376.62,60.006,1550495704,"201051344000868","174011545737251",35.05,-10.00,0,300.57,391.34,19.2,16.6,0.102,1192853.5,1192853.5,39688,0,0,0,L,1122011218,1,120.88,121.78,0002,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495712,211841.00
02/18/2019 08:15,2,0.598,ACTIVE,213.06,375.41,59.996,1550495704,"201051344000576","174011545737251",34.81,-10.00,0,300.27,393.75,21.1,18.5,0.115,1209373.0,1209373.0,11756,0,0,0,L,1122011218,1,121.33,121.78,0002,-14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495713,211842.00
02/18/2019 08:15,2,1.434,ACTIVE,212.83,367.60,60.001,1550495704,"201051344001158","174011545737251",33.18,-11.00,0,332.73,390.74,48.2,44.6,0.384,1185982.8,1185982.8,7983,0,0,0,L,1122011218,1,121.10,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495714,211843.00
02/18/2019 08:15,2,1.371,ACTIVE,212.38,369.70,59.996,1550495704,"201051344000917","174011545737251",33.52,-8.00,0,331.83,388.94,46.6,43.0,0.367,1197765.8,1197765.8,15645,0,0,0,L,1122011218,1,121.78,121.33,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495715,211844.00
02/18/2019 08:15,2,1.439,ACTIVE,212.38,346.26,59.990,1550495704,"201051344000417","174011545737251",21.83,-11.00,0,332.13,357.98,31.9,28.8,0.239,971394.1,971394.1,15880,0,0,0,L,1122011218,1,121.55,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495716,211845.00
02/18/2019 08:15,2,1.398,ACTIVE,212.38,370.00,59.959,1550495704,"201051344000685","174011545737251",33.56,-10.00,0,335.74,410.88,47.5,44.0,0.376,1201986.6,1201986.6,15867,0,0,0,L,1122011218,1,122.46,121.10,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495717,211846.00
02/18/2019 08:15,2,1.422,ACTIVE,212.61,366.40,59.996,1550495704,"201051344000651","174011545737251",33.14,-11.50,0,332.73,388.04,47.8,44.2,0.362,1195754.2,1195754.2,15844,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495718,211847.00
02/18/2019 08:15,2,0.557,ACTIVE,211.93,379.32,59.990,1550495704,"201051344000594","174011545737251",35.27,-11.00,0,316.20,396.75,19.9,17.3,0.102,1210632.5,1210632.5,39672,0,0,0,L,1122011218,1,120.88,121.33,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495719,211848.00
02/18/2019 08:15,2,1.463,ACTIVE,212.83,372.41,59.990,1550495704,"201051344000469","174011545737251",33.75,-11.00,0,331.53,393.75,50.1,46.4,0.398,1194899.7,1194899.7,7935,0,0,0,L,1122011218,1,120.65,122.23,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495720,211849.00
02/18/2019 08:15,2,1.312,ACTIVE,212.38,368.80,59.996,1550495704,"201051344000585","174011545737251",33.50,-9.00,0,333.33,390.44,44.6,41.1,0.345,1210404.3,1210404.3,15901,0,0,0,L,1122011218,1,121.55,121.55,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495721,211850.00
02/18/2019 08:15,2,1.439,ACTIVE,213.06,372.11,59.938,1550495704,"201051344000853","174011545737251",33.73,-10.00,0,334.54,390.44,49.2,45.6,0.376,1213295.4,1213295.4,7572,0,0,0,L,1122011218,1,121.55,122.01,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495722,211851.00
02/18/2019 08:15,2,1.357,ACTIVE,212.38,371.81,59.990,1550495704,"201051344001145","174011545737251",33.77,-10.00,0,333.33,395.25,46.4,42.9,0.362,1209385.5,1209385.5,15816,0,0,0,L,1122011218,1,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495723,211852.00
02/18/2019 08:15,2,1.426,ACTIVE,212.38,373.01,59.985,1550495704,"201051344000438","174011545737251",33.85,-10.00,0,332.13,393.15,49.0,45.3,0.367,1203409.9,1203409.9,15866,0,0,0,L,1122011218,1,122.01,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495724,211853.00
02/18/2019 08:15,2,1.357,ACTIVE,212.16,367.60,59.980,1550495704,"201051344001135","174011545737251",33.32,-10.00,0,333.63,390.14,45.8,42.3,0.358,1191517.8,1191517.8,15820,0,0,0,L,1122011218,1,121.55,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495725,211854.00
02/18/2019 08:15,2,1.408,ACTIVE,212.61,370.30,59.980,1550495704,"201051344000983","174011545737251",33.56,-9.00,0,332.13,391.04,47.9,44.3,0.393,1212145.1,1212145.1,7576,0,0,0,L,1122011218,1,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495726,211855.00
02/18/2019 08:15,2,1.379,ACTIVE,212.38,370.90,60.001,1550495704,"201051344001203","174011545737251",33.73,-11.00,0,333.63,391.64,47.2,43.6,0.371,1200449.4,1200449.4,15857,0,0,0,L,1122011218,1,122.23,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495727,211856.00
02/18/2019 08:15,2,1.410,ACTIVE,212.16,369.10,59.996,1550495704,"201051344001230","174011545737251",33.40,-9.00,0,332.13,389.84,47.8,44.2,0.376,1194976.9,1194976.9,15664,0,0,0,L,1122011218,1,121.78,120.65,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495728,211857.00
02/18/2019 08:15,2,1.336,ACTIVE,211.93,371.81,59.980,1550495704,"201051344000646","174011545737251",33.75,-10.00,0,332.73,391.64,45.7,42.2,0.362,1189516.1,1189516.1,15830,0,0,0,L,1122011218,1,121.78,120.88,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495729,211858.00
02/18/2019 08:15,2,0.547,ACTIVE,212.61,378.72,60.017,1550495704,"201051344000867","174011545737251",35.29,-9.00,0,320.11,395.25,19.6,16.9,0.106,1191578.3,1191578.3,39718,0,0,0,L,1122011218,1,121.55,121.55,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495730,211859.00
02/18/2019 08:15,2,0.562,ACTIVE,213.06,373.91,59.990,1550495704,"201051344000633","174011545737251",34.71,-11.00,0,298.17,395.55,19.8,17.2,0.119,1190531.6,1190531.6,39777,0,0,0,L,1122011218,1,121.55,122.01,0002,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495731,211860.00
02/18/2019 08:15,2,1.445,ACTIVE,211.70,374.51,59.980,1550495704,"201051344000955","174011545737251",33.95,-10.00,0,331.83,393.45,49.7,46.0,0.389,1208669.1,1208669.1,15857,0,0,0,L,1122011218,1,121.10,121.10,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495732,211861.00
02/18/2019 08:15,2,0.562,ACTIVE,212.38,387.44,60.033,1550495704,"201051344000648","174011545737251",36.18,-11.50,0,324.62,397.66,20.7,18.0,0.106,1201477.1,1201477.1,39308,0,0,0,L,1122011218,1,120.65,122.01,0000,-13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495733,211862.00
02/18/2019 08:15,2,0.566,ACTIVE,213.06,363.09,59.990,1550495704,"201051344000645","174011545737251",33.60,-9.00,0,333.03,395.25,19.2,16.7,0.110,1206425.7,1206425.7,39265,0,0,0,L,1122011218,1,121.55,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495734,211863.00
02/18/2019 08:15,2,1.451,ACTIVE,212.61,373.91,59.990,1550495704,"201051344000569","174011545737251",33.91,-10.00,0,332.73,394.65,49.9,46.3,0.380,1222750.9,1222750.9,7501,0,0,0,L,1122011218,1,120.88,122.01,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495735,211864.00
02/18/2019 08:15,2,0.621,ACTIVE,213.06,379.92,60.022,1550495704,"179051228000119","174011545737251",35.74,-8.00,0,299.07,391.94,22.5,19.8,0.119,10540.5,10540.5,7551,0,0,0,L,46974696,1,121.33,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550495736,211865.00
02/18/2019 08:30,2,2.447,ACTIVE,214.41,370.60,59.996,1550496604,"201051344000579","174011545737251",33.85,-6.00,0,352.87,412.98,83.9,79.0,0.376,1219942.8,1219942.8,7937,0,0,0,L,1122011218,1,122.01,122.23,0000,-12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496605,211866.00
02/18/2019 08:30,2,2.309,ACTIVE,212.61,379.02,60.006,1550496604,"201051344001025","174011545737251",33.75,-8.00,0,345.96,408.48,78.9,74.2,0.628,1204530.7,1204530.7,15868,0,0,0,L,1122011218,1,122.01,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496606,211867.00
02/18/2019 08:30,2,0.943,ACTIVE,212.83,344.45,60.006,1550496604,"201051344001093","174011545737251",24.61,-7.00,0,334.24,354.67,23.6,20.8,0.150,1194516.5,1194516.5,15848,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496607,211868.00
02/18/2019 08:30,2,2.430,ACTIVE,214.41,369.70,59.996,1550496604,"201051344000458","174011545737251",33.77,-6.00,0,344.15,408.78,83.1,78.3,0.376,1207497.8,1207497.8,7651,0,0,0,L,1122011218,1,122.23,122.46,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496608,211869.00
02/18/2019 08:30,2,2.438,ACTIVE,212.16,365.49,60.038,1550496604,"201051344000890","174011545737251",33.44,-5.00,0,348.96,409.68,82.5,77.8,0.362,1200970.6,1200970.6,15816,0,0,0,L,1122011218,1,122.23,120.42,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496609,211870.00
02/18/2019 08:30,2,2.490,ACTIVE,214.41,355.88,59.996,1550496604,"201051344000988","174011545737251",22.09,-8.50,0,332.73,378.12,55.8,51.9,0.451,940239.2,940239.2,8000,0,0,0,L,1122011218,1,121.78,122.46,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496610,211871.00
02/18/2019 08:30,2,2.355,ACTIVE,213.06,376.01,59.990,1550496604,"201051344000582","174011545737251",33.20,-9.00,0,346.56,407.57,79.3,74.6,0.632,1180846.1,1180846.1,15786,0,0,0,L,1122011218,1,122.46,121.55,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496611,211872.00
02/18/2019 08:30,2,2.371,ACTIVE,213.96,374.51,60.001,1550496604,"201051344000868","174011545737251",34.29,-5.50,0,333.63,415.69,82.4,77.6,0.367,1192860.4,1192860.4,39689,0,0,0,L,1122011218,1,121.55,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496612,211873.00
02/18/2019 08:30,2,2.127,ACTIVE,214.87,394.65,60.001,1550496604,"201051344000576","174011545737251",35.46,-8.00,0,333.33,422.60,76.3,71.8,0.605,1209380.0,1209380.0,11757,0,0,0,L,1122011218,1,122.23,122.46,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496613,211874.00
02/18/2019 08:30,2,2.469,ACTIVE,214.64,364.29,60.001,1550496604,"201051344001158","174011545737251",33.20,-10.00,0,341.15,409.98,83.0,78.1,0.380,1185993.5,1185993.5,7984,0,0,0,L,1122011218,1,122.01,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496614,211875.00
02/18/2019 08:30,2,2.350,ACTIVE,213.06,376.92,59.959,1550496604,"201051344000917","174011545737251",33.64,-5.50,0,339.95,409.08,80.2,75.4,0.367,1197776.1,1197776.1,15646,0,0,0,L,1122011218,1,122.46,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496615,211876.00
02/18/2019 08:30,2,2.381,ACTIVE,212.83,352.57,60.006,1550496604,"201051344000417","174011545737251",22.26,-8.00,0,333.33,373.01,53.7,49.9,0.438,971401.1,971401.1,15881,0,0,0,L,1122011218,1,122.23,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496616,211877.00
02/18/2019 08:30,2,2.391,ACTIVE,212.61,368.20,59.964,1550496604,"201051344000685","174011545737251",33.58,-8.00,0,343.85,408.78,81.3,76.6,0.376,1201997.2,1201997.2,15868,0,0,0,L,1122011218,1,122.91,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496617,211878.00
02/18/2019 08:30,2,2.389,ACTIVE,212.83,368.20,59.990,1550496604,"201051344000651","174011545737251",33.64,-9.00,0,339.95,411.18,81.4,76.6,0.358,1195764.9,1195764.9,15845,0,0,0,L,1122011218,1,122.68,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496618,211879.00
02/18/2019 08:30,2,2.346,ACTIVE,213.29,378.42,60.049,1550496604,"201051344000594","174011545737251",34.67,-9.00,0,331.53,422.60,82.4,77.6,0.362,1210639.7,1210639.7,39673,0,0,0,L,1122011218,1,121.55,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496619,211880.00
02/18/2019 08:30,2,2.461,ACTIVE,214.64,372.41,60.049,1550496604,"201051344000469","174011545737251",33.91,-8.50,0,347.16,409.68,84.5,79.7,0.389,1194910.8,1194910.8,7936,0,0,0,L,1122011218,1,121.78,122.91,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496620,211881.00
02/18/2019 08:30,2,2.256,ACTIVE,213.06,379.62,60.001,1550496604,"201051344000585","174011545737251",33.79,-7.00,0,340.55,410.88,77.2,72.6,0.636,1210414.3,1210414.3,15902,0,0,0,L,1122011218,1,122.23,121.33,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496621,211882.00
02/18/2019 08:30,2,2.467,ACTIVE,215.09,369.10,60.054,1550496604,"201051344000853","174011545737251",33.64,-7.00,0,345.06,412.38,84.1,79.3,0.376,1213306.3,1213306.3,7573,0,0,0,L,1122011218,1,122.46,122.91,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496622,211883.00
02/18/2019 08:30,2,2.342,ACTIVE,212.61,371.81,59.996,1550496604,"201051344001145","174011545737251",33.95,-6.50,0,345.66,411.18,80.7,75.9,0.371,1209395.8,1209395.8,15817,0,0,0,L,1122011218,1,122.23,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496623,211884.00
02/18/2019 08:30,2,2.408,ACTIVE,212.83,373.61,60.006,1550496604,"201051344000438","174011545737251",34.13,-7.00,0,346.56,412.38,83.3,78.4,0.367,1203420.8,1203420.8,15867,0,0,0,L,1122011218,1,122.68,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496624,211885.00
02/18/2019 08:30,2,2.314,ACTIVE,212.61,381.12,59.996,1550496604,"201051344001135","174011545737251",33.91,-8.00,0,346.26,411.78,79.5,74.8,0.654,1191528.0,1191528.0,15821,0,0,0,L,1122011218,1,122.23,121.10,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496625,211886.00
02/18/2019 08:30,2,2.400,ACTIVE,214.41,370.90,59.985,1550496604,"201051344000983","174011545737251",33.91,-8.00,0,344.45,409.38,82.5,77.7,0.384,1212155.8,1212155.8,7577,0,0,0,L,1122011218,1,122.01,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496626,211887.00
02/18/2019 08:30,2,2.363,ACTIVE,212.83,368.50,59.990,1550496604,"201051344001203","174011545737251",33.73,-8.50,0,345.36,410.58,80.8,76.1,0.367,1200459.9,1200459.9,15858,0,0,0,L,1122011218,1,122.91,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496627,211888.00
02/18/2019 08:30,2,2.402,ACTIVE,212.38,368.80,60.006,1550496604,"201051344001230","174011545737251",33.68,-8.00,0,340.25,409.98,81.9,77.1,0.367,1194987.4,1194987.4,15665,0,0,0,L,1122011218,1,122.46,120.65,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496628,211889.00
02/18/2019 08:30,2,2.314,ACTIVE,212.38,379.62,60.006,1550496604,"201051344000646","174011545737251",33.66,-8.00,0,345.66,411.78,79.0,74.3,0.654,1189526.3,1189526.3,15831,0,0,0,L,1122011218,1,122.46,120.88,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496629,211890.00
02/18/2019 08:30,2,2.371,ACTIVE,214.19,371.51,60.028,1550496604,"201051344000867","174011545737251",34.01,-8.00,0,333.93,417.19,81.7,76.9,0.358,1191585.5,1191585.5,39719,0,0,0,L,1122011218,1,122.01,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496630,211891.00
02/18/2019 08:30,2,2.303,ACTIVE,214.64,378.12,59.985,1550496604,"201051344000633","174011545737251",34.63,-6.50,0,333.03,420.80,80.8,76.0,0.376,1190538.7,1190538.7,39778,0,0,0,L,1122011218,1,122.23,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496631,211892.00
02/18/2019 08:30,2,2.449,ACTIVE,212.16,373.31,60.001,1550496604,"201051344000955","174011545737251",34.01,-6.50,0,347.16,412.08,84.4,79.5,0.384,1208680.2,1208680.2,15858,0,0,0,L,1122011218,1,121.78,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496631,211893.00
02/18/2019 08:30,2,2.182,ACTIVE,214.19,393.15,59.985,1550496604,"201051344000648","174011545737251",35.27,-9.00,0,333.33,422.60,77.9,73.2,0.619,1201484.2,1201484.2,39309,0,0,0,L,1122011218,1,121.33,122.68,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496632,211894.00
02/18/2019 08:30,2,2.250,ACTIVE,214.64,388.34,60.006,1550496604,"201051344000645","174011545737251",34.77,-7.00,0,335.14,422.00,79.3,74.7,0.632,1206432.7,1206432.7,39266,0,0,0,L,1122011218,1,122.23,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496633,211895.00
02/18/2019 08:30,2,2.461,ACTIVE,214.64,370.30,59.959,1550496604,"201051344000569","174011545737251",33.83,-7.00,0,344.76,407.57,84.4,79.6,0.384,1222762.0,1222762.0,7502,0,0,0,L,1122011218,1,121.55,122.68,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496634,211896.00
02/18/2019 08:30,2,2.520,ACTIVE,214.87,368.50,59.953,1550496604,"179051228000119","174011545737251",33.62,-5.00,0,336.64,407.87,85.8,80.9,0.389,10548.5,10548.5,7552,0,0,0,L,46974696,1,122.23,123.14,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550496635,211897.00
02/18/2019 08:45,2,2.375,ACTIVE,214.41,366.70,59.985,1550497504,"201051344000579","174011545737251",33.54,-2.00,0,350.77,392.85,80.7,75.9,0.367,1219963.6,1219963.6,7938,0,0,0,L,1122011218,1,122.01,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497505,211898.00
02/18/2019 08:45,2,2.271,ACTIVE,212.83,370.00,60.006,1550497504,"201051344001025","174011545737251",32.90,-3.00,0,334.54,410.58,75.7,71.2,0.597,1204550.2,1204550.2,15869,0,0,0,L,1122011218,1,122.01,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497506,211899.00
02/18/2019 08:45,2,0.926,ACTIVE,213.06,345.06,59.996,1550497504,"201051344001093","174011545737251",23.85,-5.00,0,335.14,355.88,22.4,19.7,0.141,1194521.9,1194521.9,15849,0,0,0,L,1122011218,1,122.23,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497508,211900.00
02/18/2019 08:45,2,2.414,ACTIVE,214.19,358.28,60.038,1550497504,"201051344000458","174011545737251",32.64,0.00,0,347.46,388.94,79.8,75.1,0.367,1207518.4,1207518.4,7652,0,0,0,L,1122011218,1,122.23,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497509,211901.00
02/18/2019 08:45,2,2.328,ACTIVE,212.61,374.21,60.006,1550497504,"201051344000890","174011545737251",33.32,-2.00,0,336.34,405.77,78.6,73.9,0.628,1200990.9,1200990.9,15817,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497509,211902.00
02/18/2019 08:45,2,2.428,ACTIVE,214.19,354.37,59.996,1550497504,"201051344000988","174011545737251",21.53,-5.50,0,335.44,382.93,53.0,49.2,0.429,940252.7,940252.7,8001,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497510,211903.00
02/18/2019 08:45,2,2.254,ACTIVE,213.51,373.31,59.964,1550497504,"201051344000582","174011545737251",33.14,-5.50,0,336.04,409.68,75.7,71.1,0.592,1180865.5,1180865.5,15787,0,0,0,L,1122011218,1,122.46,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497511,211904.00
02/18/2019 08:45,2,2.398,ACTIVE,213.74,359.48,60.006,1550497504,"201051344000868","174011545737251",32.70,-5.00,0,346.56,390.74,79.5,74.8,0.362,1192880.9,1192880.9,39690,0,0,0,L,1122011218,1,121.78,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497512,211905.00
02/18/2019 08:45,2,2.426,ACTIVE,214.64,360.69,59.996,1550497504,"201051344000576","174011545737251",32.80,-2.00,0,348.96,422.30,80.6,75.9,0.358,1209400.6,1209400.6,11758,0,0,0,L,1122011218,1,122.23,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497513,211906.00
02/18/2019 08:45,2,2.381,ACTIVE,214.64,360.99,60.001,1550497504,"201051344001158","174011545737251",32.82,-4.00,0,345.96,389.54,79.1,74.4,0.362,1186013.9,1186013.9,7985,0,0,0,L,1122011218,1,122.01,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497514,211907.00
02/18/2019 08:45,2,2.275,ACTIVE,213.29,374.21,60.001,1550497504,"201051344000917","174011545737251",33.12,-2.50,0,339.65,407.27,76.3,71.7,0.623,1197795.6,1197795.6,15647,0,0,0,L,1122011218,1,122.23,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497516,211908.00
02/18/2019 08:45,2,2.348,ACTIVE,213.06,352.87,60.006,1550497504,"201051344000417","174011545737251",21.79,-5.50,0,333.63,377.52,51.8,48.1,0.415,971414.0,971414.0,15882,0,0,0,L,1122011218,1,122.01,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497517,211909.00
02/18/2019 08:45,2,2.318,ACTIVE,212.83,377.82,60.006,1550497504,"201051344000685","174011545737251",33.50,-3.00,0,336.64,405.17,78.6,74.0,0.667,1202017.1,1202017.1,15869,0,0,0,L,1122011218,1,122.68,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497517,211910.00
02/18/2019 08:45,2,2.348,ACTIVE,213.29,372.41,60.012,1550497504,"201051344000651","174011545737251",32.94,-5.50,0,333.33,404.27,78.3,73.7,0.623,1195784.8,1195784.8,15846,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497518,211911.00
02/18/2019 08:45,2,2.396,ACTIVE,213.29,365.80,60.022,1550497504,"201051344000594","174011545737251",33.40,-1.50,0,350.47,396.45,81.1,76.3,0.362,1210660.2,1210660.2,39674,0,0,0,L,1122011218,1,121.55,121.55,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497519,211912.00
02/18/2019 08:45,2,2.418,ACTIVE,214.41,364.29,60.001,1550497504,"201051344000469","174011545737251",33.20,-2.50,0,347.76,389.84,81.3,76.6,0.376,1194931.5,1194931.5,7937,0,0,0,L,1122011218,1,121.78,122.68,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497520,211913.00
02/18/2019 08:45,2,2.229,ACTIVE,213.29,374.21,60.006,1550497504,"201051344000585","174011545737251",33.26,-4.00,0,336.04,410.88,75.1,70.5,0.614,1210433.3,1210433.3,15903,0,0,0,L,1122011218,1,121.78,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497521,211914.00
02/18/2019 08:45,2,2.418,ACTIVE,214.87,362.79,60.022,1550497504,"201051344000853","174011545737251",33.08,-2.50,0,348.06,391.04,81.0,76.3,0.367,1213326.9,1213326.9,7574,0,0,0,L,1122011218,1,122.68,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497522,211915.00
02/18/2019 08:45,2,2.291,ACTIVE,213.06,376.62,60.012,1550497504,"201051344001145","174011545737251",33.44,-3.50,0,333.33,405.47,77.7,73.0,0.632,1209415.5,1209415.5,15818,0,0,0,L,1122011218,1,122.23,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497523,211916.00
02/18/2019 08:45,2,2.352,ACTIVE,213.06,369.70,60.001,1550497504,"201051344000438","174011545737251",33.79,-5.00,0,351.97,393.75,80.5,75.8,0.358,1203441.2,1203441.2,15868,0,0,0,L,1122011218,1,122.46,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497524,211917.00
02/18/2019 08:45,2,2.277,ACTIVE,212.83,374.21,59.996,1550497504,"201051344001135","174011545737251",33.22,-5.00,0,338.14,411.48,76.7,72.1,0.623,1191547.4,1191547.4,15822,0,0,0,L,1122011218,1,122.23,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497525,211918.00
02/18/2019 08:45,2,2.365,ACTIVE,214.19,373.31,60.017,1550497504,"201051344000983","174011545737251",33.10,-3.50,0,335.44,404.27,79.3,74.6,0.676,1212176.0,1212176.0,7578,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497526,211919.00
02/18/2019 08:45,2,2.301,ACTIVE,213.06,373.01,60.001,1550497504,"201051344001203","174011545737251",33.12,-3.50,0,333.93,404.57,77.2,72.6,0.636,1200479.5,1200479.5,15859,0,0,0,L,1122011218,1,122.68,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497527,211920.00
02/18/2019 08:45,2,2.350,ACTIVE,212.83,374.21,59.959,1550497504,"201051344001230","174011545737251",33.14,-2.00,0,336.04,405.17,78.8,74.1,0.636,1195007.3,1195007.3,15666,0,0,0,L,1122011218,1,122.23,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497528,211921.00
02/18/2019 08:45,2,2.262,ACTIVE,212.61,377.52,60.017,1550497504,"201051344000646","174011545737251",33.52,-5.00,0,336.04,411.48,76.8,72.2,0.628,1189545.6,1189545.6,15832,0,0,0,L,1122011218,1,122.46,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497529,211922.00
02/18/2019 08:45,2,2.367,ACTIVE,214.19,373.01,59.990,1550497504,"201051344000867","174011545737251",33.12,-2.50,0,335.14,405.77,79.4,74.7,0.632,1191605.6,1191605.6,39720,0,0,0,L,1122011218,1,122.23,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497529,211923.00
02/18/2019 08:45,2,2.383,ACTIVE,214.41,374.21,59.980,1550497504,"201051344000633","174011545737251",33.12,-3.50,0,335.14,405.77,79.9,75.2,0.672,1190558.8,1190558.8,39779,0,0,0,L,1122011218,1,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497530,211924.00
02/18/2019 08:45,2,2.439,ACTIVE,212.38,367.60,60.006,1550497504,"201051344000955","174011545737251",33.48,-2.50,0,352.57,394.05,82.7,77.9,0.380,1208700.7,1208700.7,15859,0,0,0,L,1122011218,1,121.78,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497531,211925.00
02/18/2019 08:45,2,2.459,ACTIVE,214.19,363.09,59.990,1550497504,"201051344000648","174011545737251",33.06,-4.00,0,348.96,422.60,82.3,77.5,0.367,1201504.7,1201504.7,39310,0,0,0,L,1122011218,1,121.55,122.46,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497532,211926.00
02/18/2019 08:45,2,2.473,ACTIVE,214.64,362.19,59.985,1550497504,"201051344000645","174011545737251",33.00,-3.50,0,345.96,419.00,82.7,77.8,0.362,1206453.3,1206453.3,39267,0,0,0,L,1122011218,1,122.46,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497533,211927.00
