ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 08:45,2,2.441,ACTIVE,214.41,364.89,60.006,1550497504,"201051344000569","174011545737251",33.30,-2.50,0,347.46,390.74,82.3,77.6,0.371,1222782.6,1222782.6,7503,0,0,0,L,1122011218,1,121.78,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497534,211928.00
02/18/2019 08:45,2,2.514,ACTIVE,214.87,363.39,59.996,1550497504,"179051228000119","174011545737251",33.06,0.50,0,344.76,389.54,84.2,79.3,0.384,10569.4,10569.4,7553,0,0,0,L,46974696,1,122.23,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550497535,211929.00
02/18/2019 09:00,2,4.000,ACTIVE,216.90,369.10,60.012,1550498404,"201051344000579","174011545737251",33.18,0.00,0,334.54,406.97,134.3,127.7,0.614,1219990.5,1219990.5,7939,0,0,0,L,1122011218,1,123.36,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498405,211930.00
02/18/2019 09:00,2,3.797,ACTIVE,214.41,366.10,60.038,1550498404,"201051344001025","174011545737251",32.98,1.50,0,348.96,406.67,126.8,120.5,0.561,1204575.6,1204575.6,15870,0,0,0,L,1122011218,1,122.91,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498406,211931.00
02/18/2019 09:00,2,1.496,ACTIVE,214.19,349.86,60.022,1550498404,"201051344001093","174011545737251",24.19,-3.50,0,335.74,364.29,36.8,33.6,0.270,1194528.9,1194528.9,15850,0,0,0,L,1122011218,1,123.14,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498407,211932.00
02/18/2019 09:00,2,3.996,ACTIVE,216.45,367.60,60.012,1550498404,"201051344000458","174011545737251",33.00,2.00,0,329.73,404.87,133.5,127.0,0.632,1207545.2,1207545.2,7653,0,0,0,L,1122011218,1,123.36,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498408,211933.00
02/18/2019 09:00,2,3.934,ACTIVE,213.74,364.29,60.022,1550498404,"201051344000890","174011545737251",32.72,1.00,0,335.74,404.27,130.3,123.8,0.592,1201017.1,1201017.1,15818,0,0,0,L,1122011218,1,123.14,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498409,211934.00
02/18/2019 09:00,2,4.086,ACTIVE,216.45,353.17,60.001,1550498404,"201051344000988","174011545737251",21.43,-2.00,0,333.93,397.05,88.7,83.7,0.402,940270.4,940270.4,8002,0,0,0,L,1122011218,1,122.91,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498410,211935.00
02/18/2019 09:00,2,3.775,ACTIVE,214.87,367.90,60.012,1550498404,"201051344000582","174011545737251",33.10,-2.50,0,348.06,404.57,126.5,120.2,0.570,1180890.9,1180890.9,15788,0,0,0,L,1122011218,1,123.14,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498411,211936.00
02/18/2019 09:00,2,4.064,ACTIVE,215.77,363.39,60.017,1550498404,"201051344000868","174011545737251",32.50,-0.50,0,327.92,402.46,133.8,127.3,0.605,1192907.7,1192907.7,39691,0,0,0,L,1122011218,1,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498412,211937.00
02/18/2019 09:00,2,4.072,ACTIVE,216.67,365.80,60.017,1550498404,"201051344000576","174011545737251",32.72,0.00,0,330.93,404.57,135.0,128.4,0.619,1209427.7,1209427.7,11759,0,0,0,L,1122011218,1,123.36,123.14,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498413,211938.00
02/18/2019 09:00,2,3.982,ACTIVE,216.67,366.10,59.980,1550498404,"201051344001158","174011545737251",32.86,-0.50,0,330.63,403.37,132.5,126.0,0.610,1186040.6,1186040.6,7986,0,0,0,L,1122011218,1,123.14,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498414,211939.00
02/18/2019 09:00,2,3.805,ACTIVE,214.64,367.00,60.017,1550498404,"201051344000917","174011545737251",32.96,1.00,0,347.16,405.47,127.1,120.8,0.583,1197821.1,1197821.1,15648,0,0,0,L,1122011218,1,123.14,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498415,211940.00
02/18/2019 09:00,2,3.877,ACTIVE,213.96,350.47,60.012,1550498404,"201051344000417","174011545737251",21.71,-1.50,0,334.84,389.54,85.3,80.4,0.393,971431.0,971431.0,15883,0,0,0,L,1122011218,1,122.68,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498416,211941.00
02/18/2019 09:00,2,3.918,ACTIVE,213.96,369.40,60.022,1550498404,"201051344000685","174011545737251",33.14,0.50,0,334.24,404.27,131.5,125.0,0.623,1202043.3,1202043.3,15870,0,0,0,L,1122011218,1,123.59,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498417,211942.00
02/18/2019 09:00,2,3.900,ACTIVE,214.64,366.70,60.028,1550498404,"201051344000651","174011545737251",33.02,-2.50,0,333.33,404.87,130.4,123.9,0.597,1195810.9,1195810.9,15847,0,0,0,L,1122011218,1,123.59,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498418,211943.00
02/18/2019 09:00,2,4.023,ACTIVE,215.09,368.50,60.012,1550498404,"201051344000594","174011545737251",33.14,-1.00,0,336.04,405.77,135.0,128.3,0.605,1210687.2,1210687.2,39675,0,0,0,L,1122011218,1,122.46,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498419,211944.00
02/18/2019 09:00,2,4.068,ACTIVE,216.67,366.40,60.054,1550498404,"201051344000469","174011545737251",32.82,-1.50,0,332.13,406.97,135.3,128.7,0.632,1194958.6,1194958.6,7938,0,0,0,L,1122011218,1,122.68,123.59,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498420,211945.00
02/18/2019 09:00,2,3.748,ACTIVE,214.64,367.90,60.033,1550498404,"201051344000585","174011545737251",33.08,-1.00,0,348.96,406.37,125.6,119.3,0.570,1210458.4,1210458.4,15904,0,0,0,L,1122011218,1,122.91,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498421,211946.00
02/18/2019 09:00,2,4.043,ACTIVE,217.13,367.60,60.022,1550498404,"201051344000853","174011545737251",32.96,0.00,0,333.03,406.97,134.9,128.3,0.610,1213354.0,1213354.0,7575,0,0,0,L,1122011218,1,123.59,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498422,211947.00
02/18/2019 09:00,2,3.893,ACTIVE,213.96,365.19,60.006,1550498404,"201051344001145","174011545737251",32.84,-1.00,0,349.26,406.07,129.5,123.1,0.592,1209441.5,1209441.5,15819,0,0,0,L,1122011218,1,122.91,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498423,211948.00
02/18/2019 09:00,2,3.896,ACTIVE,214.19,371.51,60.022,1550498404,"201051344000438","174011545737251",33.54,-1.50,0,338.44,407.27,132.3,125.8,0.605,1203468.0,1203468.0,15869,0,0,0,L,1122011218,1,123.14,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498424,211949.00
02/18/2019 09:00,2,3.723,ACTIVE,214.19,373.31,60.006,1550498404,"201051344001135","174011545737251",33.79,-0.50,0,351.37,406.67,127.3,121.0,0.588,1191573.3,1191573.3,15823,0,0,0,L,1122011218,1,122.91,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498425,211950.00
02/18/2019 09:00,2,3.994,ACTIVE,216.45,366.10,60.028,1550498404,"201051344000983","174011545737251",32.86,1.00,0,330.93,404.87,132.9,126.4,0.628,1212202.8,1212202.8,7579,0,0,0,L,1122011218,1,123.14,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498426,211951.00
02/18/2019 09:00,2,3.754,ACTIVE,214.41,369.40,60.006,1550498404,"201051344001203","174011545737251",33.40,0.50,0,349.26,405.17,126.9,120.6,0.588,1200505.2,1200505.2,15860,0,0,0,L,1122011218,1,123.59,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498427,211952.00
02/18/2019 09:00,2,3.844,ACTIVE,213.74,369.70,60.033,1550498404,"201051344001230","174011545737251",33.26,2.50,0,335.44,406.07,129.5,123.0,0.605,1195033.5,1195033.5,15667,0,0,0,L,1122011218,1,122.91,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498428,211953.00
02/18/2019 09:00,2,3.754,ACTIVE,213.74,372.11,60.028,1550498404,"201051344000646","174011545737251",33.56,-1.50,0,350.17,406.67,127.6,121.2,0.597,1189571.3,1189571.3,15833,0,0,0,L,1122011218,1,123.14,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498429,211954.00
02/18/2019 09:00,2,3.969,ACTIVE,216.00,364.59,60.017,1550498404,"201051344000867","174011545737251",32.72,2.00,0,334.84,402.77,131.5,125.0,0.588,1191632.2,1191632.2,39721,0,0,0,L,1122011218,1,123.14,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498430,211955.00
02/18/2019 09:00,2,3.939,ACTIVE,216.22,367.00,60.028,1550498404,"201051344000633","174011545737251",33.00,-1.00,0,332.13,407.27,131.6,125.1,0.623,1190585.5,1190585.5,39780,0,0,0,L,1122011218,1,123.36,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498430,211956.00
02/18/2019 09:00,2,3.939,ACTIVE,213.74,370.30,60.022,1550498404,"201051344000955","174011545737251",33.40,-0.50,0,336.64,408.78,133.3,126.7,0.619,1208728.0,1208728.0,15860,0,0,0,L,1122011218,1,122.46,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498431,211957.00
02/18/2019 09:00,2,4.006,ACTIVE,216.00,367.90,60.006,1550498404,"201051344000648","174011545737251",33.06,-1.00,0,331.83,405.77,134.1,127.5,0.610,1201532.0,1201532.0,39311,0,0,0,L,1122011218,1,122.68,123.36,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498432,211958.00
02/18/2019 09:00,2,4.088,ACTIVE,216.45,364.29,59.990,1550498404,"201051344000645","174011545737251",32.68,1.00,0,327.92,402.77,135.3,128.7,0.605,1206480.8,1206480.8,39268,0,0,0,L,1122011218,1,123.36,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498434,211959.00
02/18/2019 09:00,2,4.016,ACTIVE,216.45,366.10,60.022,1550498404,"201051344000569","174011545737251",32.84,-0.50,0,331.53,403.67,133.6,127.0,0.610,1222809.9,1222809.9,7504,0,0,0,L,1122011218,1,122.68,123.36,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498434,211960.00
02/18/2019 09:00,2,4.049,ACTIVE,216.45,364.29,60.017,1550498404,"179051228000119","174011545737251",32.82,4.00,0,331.53,400.66,134.7,128.0,0.632,10597.1,10597.1,7554,0,0,0,L,46974696,1,123.14,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550498435,211961.00
02/18/2019 09:15,2,2.230,ACTIVE,214.19,369.70,60.006,1550499304,"201051344000579","174011545737251",32.80,2.50,0,329.73,403.37,74.1,69.6,0.597,1220018.7,1220018.7,7940,0,0,0,L,1122011218,1,122.01,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499306,211962.00
02/18/2019 09:15,2,2.117,ACTIVE,212.83,367.60,60.012,1550499304,"201051344001025","174011545737251",32.76,4.00,0,329.73,401.26,70.2,65.9,0.557,1204602.3,1204602.3,15871,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499307,211963.00
02/18/2019 09:15,2,0.883,ACTIVE,212.61,345.06,60.006,1550499304,"201051344001093","174011545737251",23.66,-1.50,0,335.44,367.00,21.1,18.5,0.128,1194536.3,1194536.3,15851,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499308,211964.00
02/18/2019 09:15,2,2.234,ACTIVE,213.96,365.49,60.001,1550499304,"201051344000458","174011545737251",32.36,3.70,0,324.32,400.66,73.2,68.7,0.605,1207573.3,1207573.3,7654,0,0,0,L,1122011218,1,122.01,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499308,211965.00
02/18/2019 09:15,2,2.234,ACTIVE,212.38,365.80,59.964,1550499304,"201051344000890","174011545737251",32.52,3.30,0,331.23,400.96,73.7,69.2,0.597,1201044.4,1201044.4,15819,0,0,0,L,1122011218,1,122.01,120.65,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499309,211966.00
02/18/2019 09:15,2,2.365,ACTIVE,214.19,354.97,60.006,1550499304,"201051344000988","174011545737251",21.11,0.50,0,320.11,392.55,50.6,46.9,0.407,940288.9,940288.9,8003,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499310,211967.00
02/18/2019 09:15,2,2.229,ACTIVE,213.51,367.60,60.028,1550499304,"201051344000582","174011545737251",32.58,0.00,0,329.43,402.16,73.6,69.1,0.597,1180917.3,1180917.3,15789,0,0,0,L,1122011218,1,122.46,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499311,211968.00
02/18/2019 09:15,2,2.393,ACTIVE,213.96,367.30,60.006,1550499304,"201051344000868","174011545737251",32.40,1.00,0,320.41,400.36,78.6,73.9,0.641,1192935.8,1192935.8,39692,0,0,0,L,1122011218,1,121.78,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499312,211969.00
02/18/2019 09:15,2,2.494,ACTIVE,214.64,359.78,59.990,1550499304,"201051344000576","174011545737251",32.46,3.70,0,325.52,401.56,82.1,77.3,0.371,1209456.1,1209456.1,11760,0,0,0,L,1122011218,1,122.46,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499313,211970.00
02/18/2019 09:15,2,2.521,ACTIVE,214.41,356.78,60.017,1550499304,"201051344001158","174011545737251",32.40,1.00,0,322.81,400.36,82.8,78.0,0.384,1186068.4,1186068.4,7987,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499314,211971.00
02/18/2019 09:15,2,2.262,ACTIVE,213.06,366.10,59.990,1550499304,"201051344000917","174011545737251",32.38,3.30,0,327.92,400.66,74.1,69.6,0.610,1197847.3,1197847.3,15649,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499315,211972.00
02/18/2019 09:15,2,2.420,ACTIVE,212.83,353.17,60.006,1550499304,"201051344000417","174011545737251",21.39,-0.50,0,317.40,390.14,52.5,48.7,0.424,971448.6,971448.6,15884,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499317,211973.00
02/18/2019 09:15,2,2.361,ACTIVE,212.61,370.90,60.006,1550499304,"201051344000685","174011545737251",32.80,1.50,0,326.42,401.26,78.5,73.8,0.663,1202070.6,1202070.6,15871,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499317,211974.00
02/18/2019 09:15,2,2.383,ACTIVE,213.06,369.40,59.985,1550499304,"201051344000651","174011545737251",32.64,0.00,0,329.73,400.36,78.8,74.2,0.636,1195837.9,1195837.9,15848,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499318,211975.00
02/18/2019 09:15,2,2.506,ACTIVE,213.29,361.59,60.022,1550499304,"201051344000594","174011545737251",32.88,2.00,0,329.43,403.97,83.5,78.7,0.376,1210715.1,1210715.1,39676,0,0,0,L,1122011218,1,121.78,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499319,211976.00
02/18/2019 09:15,2,2.572,ACTIVE,214.64,358.28,59.990,1550499304,"201051344000469","174011545737251",32.52,1.00,0,325.22,402.16,84.7,79.9,0.393,1194986.7,1194986.7,7939,0,0,0,L,1122011218,1,121.78,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499320,211977.00
02/18/2019 09:15,2,2.295,ACTIVE,213.06,372.71,60.001,1550499304,"201051344000585","174011545737251",32.94,1.50,0,331.23,403.37,76.6,72.0,0.623,1210484.6,1210484.6,15905,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499321,211978.00
02/18/2019 09:15,2,2.576,ACTIVE,214.87,357.38,59.980,1550499304,"201051344000853","174011545737251",32.38,1.50,0,327.02,405.17,84.5,79.6,0.384,1213382.1,1213382.1,7576,0,0,0,L,1122011218,1,122.68,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499322,211979.00
02/18/2019 09:15,2,2.270,ACTIVE,212.83,371.81,60.033,1550499304,"201051344001145","174011545737251",33.02,2.00,0,329.73,402.16,75.9,71.3,0.628,1209468.3,1209468.3,15820,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499323,211980.00
02/18/2019 09:15,2,2.402,ACTIVE,212.83,363.39,60.006,1550499304,"201051344000438","174011545737251",33.04,2.00,0,331.53,404.27,80.5,75.8,0.362,1203495.7,1203495.7,15870,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499324,211981.00
02/18/2019 09:15,2,2.320,ACTIVE,212.61,371.51,59.990,1550499304,"201051344001135","174011545737251",32.86,0.50,0,332.43,404.57,77.3,72.7,0.636,1191599.9,1191599.9,15824,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499325,211982.00
02/18/2019 09:15,2,2.461,ACTIVE,214.19,358.28,60.006,1550499304,"201051344000983","174011545737251",32.64,2.50,0,325.22,400.96,81.4,76.6,0.380,1212230.5,1212230.5,7580,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499326,211983.00
02/18/2019 09:15,2,2.273,ACTIVE,212.83,369.40,60.001,1550499304,"201051344001203","174011545737251",32.78,2.00,0,326.12,403.07,75.5,70.9,0.628,1200531.6,1200531.6,15861,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499327,211984.00
02/18/2019 09:15,2,2.248,ACTIVE,212.38,368.50,60.006,1550499304,"201051344001230","174011545737251",32.58,3.30,0,331.53,401.86,74.2,69.7,0.605,1195060.2,1195060.2,15668,0,0,0,L,1122011218,1,122.23,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499328,211985.00
02/18/2019 09:15,2,2.195,ACTIVE,212.38,371.51,59.980,1550499304,"201051344000646","174011545737251",32.88,0.50,0,330.93,402.16,73.1,68.6,0.610,1189597.8,1189597.8,15834,0,0,0,L,1122011218,1,122.23,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499329,211986.00
02/18/2019 09:15,2,2.314,ACTIVE,213.96,362.79,59.975,1550499304,"201051344000867","174011545737251",32.50,3.70,0,329.13,398.56,76.2,71.6,0.610,1191659.5,1191659.5,39722,0,0,0,L,1122011218,1,122.23,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499330,211987.00
02/18/2019 09:15,2,2.240,ACTIVE,214.41,370.60,59.985,1550499304,"201051344000633","174011545737251",32.96,2.50,0,326.42,402.16,74.8,70.3,0.623,1190612.9,1190612.9,39781,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499331,211988.00
02/18/2019 09:15,2,2.166,ACTIVE,212.38,371.51,59.990,1550499304,"201051344000955","174011545737251",33.04,1.50,0,329.73,404.57,72.5,68.0,0.597,1208755.8,1208755.8,15861,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499332,211989.00
02/18/2019 09:15,2,2.248,ACTIVE,213.74,365.19,59.996,1550499304,"201051344000648","174011545737251",32.32,1.50,0,324.62,402.16,73.5,69.0,0.588,1201559.9,1201559.9,39312,0,0,0,L,1122011218,1,121.55,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499333,211990.00
02/18/2019 09:15,2,2.211,ACTIVE,213.96,364.29,59.990,1550499304,"201051344000645","174011545737251",32.24,3.70,0,321.61,402.46,72.2,67.8,0.575,1206509.0,1206509.0,39269,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499334,211991.00
02/18/2019 09:15,2,2.152,ACTIVE,213.96,364.59,59.985,1550499304,"201051344000569","174011545737251",32.36,2.50,0,325.22,402.16,70.5,66.1,0.566,1222837.7,1222837.7,7505,0,0,0,L,1122011218,1,121.33,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499335,211992.00
02/18/2019 09:15,2,2.180,ACTIVE,214.19,366.10,59.990,1550499304,"179051228000119","174011545737251",32.36,6.70,0,324.92,399.16,71.5,67.0,0.597,10625.3,10625.3,7555,0,0,0,L,46974696,1,122.01,122.91,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550499336,211993.00
02/18/2019 09:30,2,5.289,ACTIVE,218.26,370.90,60.006,1550500205,"201051344000579","174011545737251",32.96,4.50,0,333.33,410.58,176.5,168.4,0.804,1220048.6,1220048.6,7941,0,0,0,L,1122011218,1,123.81,123.59,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500206,211994.00
02/18/2019 09:30,2,4.848,ACTIVE,215.32,370.90,60.017,1550500205,"201051344001025","174011545737251",33.12,5.00,0,333.03,406.97,162.6,155.0,0.725,1204630.4,1204630.4,15872,0,0,0,L,1122011218,1,123.36,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500207,211995.00
02/18/2019 09:30,2,1.898,ACTIVE,215.32,353.17,60.038,1550500205,"201051344001093","174011545737251",24.05,-1.00,0,334.54,370.60,46.4,42.9,0.358,1194544.0,1194544.0,15852,0,0,0,L,1122011218,1,123.36,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500208,211996.00
02/18/2019 09:30,2,5.379,ACTIVE,218.03,366.40,60.012,1550500205,"201051344000458","174011545737251",32.52,4.50,0,324.92,407.57,177.2,169.1,0.813,1207603.3,1207603.3,7655,0,0,0,L,1122011218,1,124.04,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500209,211997.00
02/18/2019 09:30,2,5.051,ACTIVE,214.64,367.90,60.012,1550500205,"201051344000890","174011545737251",32.84,5.50,0,335.44,406.97,168.0,160.3,0.773,1201073.1,1201073.1,15820,0,0,0,L,1122011218,1,123.36,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500209,211998.00
02/18/2019 09:30,2,5.477,ACTIVE,217.80,356.48,60.012,1550500205,"201051344000988","174011545737251",21.25,2.50,0,318.61,392.85,118.0,112.0,0.539,940308.9,940308.9,8004,0,0,0,L,1122011218,1,123.59,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500210,211999.00
02/18/2019 09:30,2,4.871,ACTIVE,215.77,367.90,60.043,1550500205,"201051344000582","174011545737251",32.78,1.00,0,330.33,406.07,161.7,154.1,0.725,1180945.0,1180945.0,15790,0,0,0,L,1122011218,1,123.81,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500211,212000.00
02/18/2019 09:30,2,5.428,ACTIVE,216.90,366.10,60.017,1550500205,"201051344000868","174011545737251",32.36,3.00,0,324.02,405.17,177.9,169.8,0.804,1192965.9,1192965.9,39693,0,0,0,L,1122011218,1,123.36,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500212,212001.00
02/18/2019 09:30,2,5.459,ACTIVE,218.03,366.40,60.006,1550500205,"201051344000576","174011545737251",32.42,4.50,0,327.62,407.87,179.3,171.1,0.818,1209486.7,1209486.7,11761,0,0,0,L,1122011218,1,124.04,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500213,212002.00
02/18/2019 09:30,2,5.328,ACTIVE,218.26,365.80,60.006,1550500205,"201051344001158","174011545737251",32.42,2.50,0,328.82,407.27,174.9,166.9,0.804,1186098.3,1186098.3,7988,0,0,0,L,1122011218,1,123.81,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500214,212003.00
02/18/2019 09:30,2,4.818,ACTIVE,215.54,370.60,60.012,1550500205,"201051344000917","174011545737251",33.08,5.00,0,335.74,405.47,161.5,154.0,0.747,1197874.8,1197874.8,15650,0,0,0,L,1122011218,1,123.59,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500216,212004.00
02/18/2019 09:30,2,4.877,ACTIVE,214.87,352.57,59.980,1550500205,"201051344000417","174011545737251",21.81,0.50,0,318.00,389.84,107.8,102.1,0.504,971467.2,971467.2,15885,0,0,0,L,1122011218,1,123.14,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500217,212005.00
02/18/2019 09:30,2,5.064,ACTIVE,214.64,371.21,59.990,1550500205,"201051344000685","174011545737251",33.06,2.00,0,328.22,406.97,169.6,161.7,0.804,1202099.7,1202099.7,15872,0,0,0,L,1122011218,1,123.81,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500218,212006.00
02/18/2019 09:30,2,4.877,ACTIVE,215.54,372.11,60.017,1550500205,"201051344000651","174011545737251",33.26,1.50,0,330.63,406.67,164.2,156.6,0.742,1195866.7,1195866.7,15849,0,0,0,L,1122011218,1,124.04,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500219,212007.00
02/18/2019 09:30,2,5.254,ACTIVE,216.00,372.11,60.017,1550500205,"201051344000594","174011545737251",33.08,4.50,0,332.43,412.38,176.0,168.0,0.787,1210745.4,1210745.4,39677,0,0,0,L,1122011218,1,123.14,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500219,212008.00
02/18/2019 09:30,2,5.361,ACTIVE,218.03,366.10,60.017,1550500205,"201051344000469","174011545737251",32.54,1.50,0,329.73,407.87,176.6,168.5,0.822,1195017.3,1195017.3,7940,0,0,0,L,1122011218,1,123.36,124.27,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500220,212009.00
02/18/2019 09:30,2,4.797,ACTIVE,215.77,372.41,60.028,1550500205,"201051344000585","174011545737251",33.32,1.00,0,330.93,406.37,161.9,154.3,0.734,1210512.8,1210512.8,15906,0,0,0,L,1122011218,1,123.36,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500221,212010.00
02/18/2019 09:30,2,5.369,ACTIVE,218.26,370.90,60.012,1550500205,"201051344000853","174011545737251",32.66,3.70,0,329.13,408.18,177.6,169.5,0.804,1213412.8,1213412.8,7577,0,0,0,L,1122011218,1,124.27,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500222,212011.00
02/18/2019 09:30,2,5.117,ACTIVE,214.87,370.00,60.022,1550500205,"201051344001145","174011545737251",32.96,2.00,0,331.53,407.27,170.9,163.0,0.787,1209497.3,1209497.3,15821,0,0,0,L,1122011218,1,123.14,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500223,212012.00
02/18/2019 09:30,2,5.148,ACTIVE,215.32,373.31,60.054,1550500205,"201051344000438","174011545737251",33.20,2.50,0,333.03,411.78,173.1,165.1,0.787,1203525.5,1203525.5,15871,0,0,0,L,1122011218,1,123.81,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500224,212013.00
02/18/2019 09:30,2,4.896,ACTIVE,215.32,371.81,60.001,1550500205,"201051344001135","174011545737251",33.24,1.50,0,335.44,407.57,164.9,157.2,0.751,1191628.5,1191628.5,15825,0,0,0,L,1122011218,1,123.59,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500225,212014.00
02/18/2019 09:30,2,5.307,ACTIVE,218.03,373.01,60.022,1550500205,"201051344000983","174011545737251",32.98,3.70,0,327.62,409.68,177.2,169.1,0.826,1212261.1,1212261.1,7581,0,0,0,L,1122011218,1,124.04,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500226,212015.00
02/18/2019 09:30,2,4.867,ACTIVE,215.54,369.40,60.028,1550500205,"201051344001203","174011545737251",33.02,2.50,0,327.02,406.07,162.7,155.1,0.760,1200560.0,1200560.0,15862,0,0,0,L,1122011218,1,124.04,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500227,212016.00
02/18/2019 09:30,2,4.938,ACTIVE,214.41,373.01,60.028,1550500205,"201051344001230","174011545737251",33.24,4.00,0,334.54,406.97,166.2,158.5,0.765,1195088.7,1195088.7,15669,0,0,0,L,1122011218,1,123.36,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500228,212017.00
02/18/2019 09:30,2,4.859,ACTIVE,214.64,374.21,59.980,1550500205,"201051344000646","174011545737251",33.36,2.00,0,332.13,409.68,164.1,156.4,0.765,1189626.5,1189626.5,15835,0,0,0,L,1122011218,1,123.59,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500229,212018.00
02/18/2019 09:30,2,5.248,ACTIVE,217.13,366.70,60.022,1550500205,"201051344000867","174011545737251",32.68,7.30,0,329.13,406.97,173.5,165.6,0.778,1191689.7,1191689.7,39723,0,0,0,L,1122011218,1,123.59,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500230,212019.00
02/18/2019 09:30,2,5.236,ACTIVE,217.13,371.81,60.022,1550500205,"201051344000633","174011545737251",32.86,4.50,0,331.23,409.08,174.3,166.3,0.831,1190643.1,1190643.1,39782,0,0,0,L,1122011218,1,123.81,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500231,212020.00
02/18/2019 09:30,2,5.307,ACTIVE,214.64,372.11,60.022,1550500205,"201051344000955","174011545737251",33.02,2.00,0,334.84,412.08,177.4,169.3,0.835,1208786.1,1208786.1,15862,0,0,0,L,1122011218,1,122.91,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500231,212021.00
02/18/2019 09:30,2,5.438,ACTIVE,217.35,369.70,59.969,1550500205,"201051344000648","174011545737251",32.62,3.30,0,330.03,410.58,179.6,171.5,0.831,1201590.7,1201590.7,39313,0,0,0,L,1122011218,1,123.14,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500232,212022.00
02/18/2019 09:30,2,5.645,ACTIVE,218.03,364.89,60.038,1550500205,"201051344000645","174011545737251",32.10,5.50,0,329.43,406.97,183.5,175.2,0.822,1206540.3,1206540.3,39270,0,0,0,L,1122011218,1,124.04,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500233,212023.00
02/18/2019 09:30,2,5.467,ACTIVE,218.03,368.20,60.028,1550500205,"201051344000569","174011545737251",32.66,3.70,0,328.52,408.78,180.8,172.5,0.831,1222868.5,1222868.5,7506,0,0,0,L,1122011218,1,123.59,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500234,212024.00
02/18/2019 09:30,2,5.590,ACTIVE,218.26,368.80,60.059,1550500205,"179051228000119","174011545737251",32.36,9.30,0,329.73,408.78,183.3,175.0,0.866,10656.5,10656.5,7556,0,0,0,L,46974696,1,124.04,124.49,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550500235,212025.00
02/18/2019 09:45,2,3.295,ACTIVE,215.54,364.89,60.006,1550501105,"201051344000579","174011545737251",32.96,3.70,0,328.82,410.88,109.9,104.2,0.504,1220074.5,1220074.5,7942,0,0,0,L,1122011218,1,122.68,122.68,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501106,212026.00
02/18/2019 09:45,2,3.098,ACTIVE,213.74,368.50,60.012,1550501105,"201051344001025","174011545737251",33.50,5.00,0,331.23,406.67,105.1,99.5,0.464,1204654.4,1204654.4,15873,0,0,0,L,1122011218,1,122.23,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501107,212027.00
02/18/2019 09:45,2,1.297,ACTIVE,213.74,346.86,60.022,1550501105,"201051344001093","174011545737251",24.11,-1.00,0,335.74,373.61,31.9,28.8,0.230,1194551.0,1194551.0,15853,0,0,0,L,1122011218,1,122.46,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501108,212028.00
02/18/2019 09:45,2,3.264,ACTIVE,215.09,361.59,59.996,1550501105,"201051344000458","174011545737251",32.66,5.00,0,324.32,406.97,108.0,102.3,0.504,1207629.1,1207629.1,7656,0,0,0,L,1122011218,1,122.68,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501109,212029.00
02/18/2019 09:45,2,3.139,ACTIVE,213.29,368.80,60.012,1550501105,"201051344000890","174011545737251",33.38,4.00,0,329.73,408.18,106.1,100.5,0.482,1201097.9,1201097.9,15821,0,0,0,L,1122011218,1,122.68,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501109,212030.00
02/18/2019 09:45,2,3.279,ACTIVE,215.09,358.28,60.017,1550501105,"201051344000988","174011545737251",21.39,2.00,0,317.40,391.94,71.1,66.7,0.592,940325.7,940325.7,8005,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501111,212031.00
02/18/2019 09:45,2,3.061,ACTIVE,214.19,364.59,60.028,1550501105,"201051344000582","174011545737251",33.04,2.50,0,325.82,408.78,102.4,96.9,0.464,1180968.8,1180968.8,15791,0,0,0,L,1122011218,1,122.68,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501112,212032.00
02/18/2019 09:45,2,3.256,ACTIVE,214.41,360.38,60.012,1550501105,"201051344000868","174011545737251",32.56,2.50,0,331.23,410.58,107.4,101.7,0.491,1192991.5,1192991.5,39694,0,0,0,L,1122011218,1,122.01,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501113,212033.00
02/18/2019 09:45,2,3.201,ACTIVE,215.32,364.59,60.012,1550501105,"201051344000576","174011545737251",32.94,5.00,0,321.61,408.18,106.8,101.2,0.495,1209512.4,1209512.4,11762,0,0,0,L,1122011218,1,122.68,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501113,212034.00
02/18/2019 09:45,2,3.197,ACTIVE,215.32,361.59,60.001,1550501105,"201051344001158","174011545737251",32.58,2.50,0,327.62,407.27,105.5,99.9,0.482,1186123.6,1186123.6,7989,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501115,212035.00
02/18/2019 09:45,2,2.912,ACTIVE,213.96,365.80,60.006,1550501105,"201051344000917","174011545737251",33.10,4.00,0,330.63,406.97,97.7,92.3,0.451,1197898.1,1197898.1,15651,0,0,0,L,1122011218,1,122.46,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501116,212036.00
02/18/2019 09:45,2,3.086,ACTIVE,213.74,355.88,60.049,1550501105,"201051344000417","174011545737251",21.81,0.00,0,319.21,389.24,68.2,63.9,0.566,971483.1,971483.1,15886,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501117,212037.00
02/18/2019 09:45,2,3.086,ACTIVE,213.29,366.70,60.022,1550501105,"201051344000685","174011545737251",33.18,2.50,0,330.93,407.57,103.7,98.2,0.491,1202124.5,1202124.5,15873,0,0,0,L,1122011218,1,122.91,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501118,212038.00
02/18/2019 09:45,2,3.109,ACTIVE,213.96,365.19,60.012,1550501105,"201051344000651","174011545737251",33.00,1.00,0,330.93,409.08,103.9,98.4,0.473,1195891.1,1195891.1,15850,0,0,0,L,1122011218,1,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501119,212039.00
02/18/2019 09:45,2,3.137,ACTIVE,213.96,366.70,60.012,1550501105,"201051344000594","174011545737251",33.26,6.30,0,328.52,411.78,105.7,100.0,0.477,1210771.0,1210771.0,39678,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501120,212040.00
02/18/2019 09:45,2,3.166,ACTIVE,215.32,362.19,60.012,1550501105,"201051344000469","174011545737251",32.66,2.50,0,318.61,408.78,104.7,99.1,0.495,1195042.8,1195042.8,7941,0,0,0,L,1122011218,1,122.01,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501121,212041.00
02/18/2019 09:45,2,3.002,ACTIVE,213.96,366.10,60.017,1550501105,"201051344000585","174011545737251",33.24,2.00,0,334.54,409.68,101.1,95.7,0.460,1210536.5,1210536.5,15907,0,0,0,L,1122011218,1,122.23,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501122,212042.00
02/18/2019 09:45,2,3.148,ACTIVE,215.54,362.49,60.017,1550501105,"201051344000853","174011545737251",32.78,4.00,0,324.92,407.27,104.5,98.9,0.477,1213438.4,1213438.4,7578,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501123,212043.00
02/18/2019 09:45,2,3.004,ACTIVE,213.29,363.39,60.017,1550501105,"201051344001145","174011545737251",32.94,1.50,0,330.33,408.18,100.2,94.8,0.468,1209521.3,1209521.3,15822,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501123,212044.00
02/18/2019 09:45,2,3.113,ACTIVE,213.51,368.50,60.017,1550501105,"201051344000438","174011545737251",33.42,2.50,0,336.04,412.68,105.5,99.9,0.482,1203550.5,1203550.5,15872,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501124,212045.00
02/18/2019 09:45,2,3.033,ACTIVE,213.51,367.30,60.017,1550501105,"201051344001135","174011545737251",33.24,2.00,0,329.73,408.18,102.1,96.6,0.477,1191652.5,1191652.5,15826,0,0,0,L,1122011218,1,122.46,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501125,212046.00
02/18/2019 09:45,2,3.131,ACTIVE,214.87,362.19,60.028,1550501105,"201051344000983","174011545737251",32.68,4.50,0,327.92,410.28,103.6,98.1,0.491,1212286.3,1212286.3,7582,0,0,0,L,1122011218,1,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501126,212047.00
02/18/2019 09:45,2,3.002,ACTIVE,213.74,364.59,60.022,1550501105,"201051344001203","174011545737251",33.12,4.00,0,329.43,409.38,100.7,95.3,0.464,1200583.6,1200583.6,15863,0,0,0,L,1122011218,1,123.14,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501127,212048.00
02/18/2019 09:45,2,2.951,ACTIVE,213.06,364.89,60.022,1550501105,"201051344001230","174011545737251",33.10,4.00,0,332.43,407.87,98.9,93.5,0.455,1195112.3,1195112.3,15670,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501128,212049.00
02/18/2019 09:45,2,3.014,ACTIVE,213.06,370.00,60.033,1550501105,"201051344000646","174011545737251",33.48,0.50,0,330.63,409.98,102.3,96.8,0.473,1189650.4,1189650.4,15836,0,0,0,L,1122011218,1,122.46,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501129,212050.00
02/18/2019 09:45,2,3.131,ACTIVE,214.87,363.09,60.006,1550501105,"201051344000867","174011545737251",32.82,6.00,0,326.12,410.58,104.1,98.5,0.464,1191714.7,1191714.7,39724,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501130,212051.00
02/18/2019 09:45,2,3.162,ACTIVE,215.09,362.79,60.017,1550501105,"201051344000633","174011545737251",32.72,4.00,0,327.02,411.48,104.8,99.3,0.491,1190668.1,1190668.1,39783,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501131,212052.00
02/18/2019 09:45,2,3.162,ACTIVE,213.06,368.50,60.012,1550501105,"201051344000955","174011545737251",33.32,0.50,0,331.23,412.08,106.8,101.1,0.499,1208811.2,1208811.2,15863,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501132,212053.00
02/18/2019 09:45,2,3.168,ACTIVE,214.87,364.29,60.022,1550501105,"201051344000648","174011545737251",32.92,3.30,0,321.91,409.68,105.6,100.0,0.482,1201616.1,1201616.1,39314,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501133,212054.00
02/18/2019 09:45,2,3.201,ACTIVE,215.32,362.19,60.033,1550501105,"201051344000645","174011545737251",32.72,6.00,0,321.01,406.97,106.1,100.5,0.473,1206565.8,1206565.8,39271,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501134,212055.00
02/18/2019 09:45,2,3.115,ACTIVE,215.09,365.19,60.017,1550501105,"201051344000569","174011545737251",33.12,4.00,0,326.42,409.08,104.4,98.8,0.477,1222893.7,1222893.7,7507,0,0,0,L,1122011218,1,122.01,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501135,212056.00
02/18/2019 09:45,2,3.215,ACTIVE,215.32,360.38,60.054,1550501105,"179051228000119","174011545737251",32.62,9.30,0,326.42,408.18,106.2,100.6,0.499,10682.0,10682.0,7557,0,0,0,L,46974696,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550501135,212057.00
02/18/2019 10:00,2,2.336,ACTIVE,214.19,360.38,60.012,1550502004,"201051344000579","174011545737251",32.86,5.00,0,346.86,393.15,77.8,73.2,0.349,1220095.9,1220095.9,7943,0,0,0,L,1122011218,1,122.01,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502005,212058.00
02/18/2019 10:00,2,2.283,ACTIVE,212.83,368.80,60.006,1550502004,"201051344001025","174011545737251",32.78,4.50,0,328.82,400.66,75.8,71.2,0.601,1204675.1,1204675.1,15874,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502006,212059.00
02/18/2019 10:00,2,1.025,ACTIVE,212.83,346.26,59.985,1550502004,"201051344001093","174011545737251",23.62,-1.00,0,334.54,360.99,24.6,21.8,0.168,1194557.1,1194557.1,15854,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502007,212060.00
02/18/2019 10:00,2,2.324,ACTIVE,214.19,368.50,60.012,1550502004,"201051344000458","174011545737251",32.58,5.50,0,327.62,399.16,76.8,72.2,0.645,1207650.3,1207650.3,7657,0,0,0,L,1122011218,1,122.01,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502008,212061.00
02/18/2019 10:00,2,2.293,ACTIVE,212.61,368.80,60.006,1550502004,"201051344000890","174011545737251",32.72,3.00,0,333.63,402.46,76.0,71.4,0.614,1201118.7,1201118.7,15822,0,0,0,L,1122011218,1,122.23,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502009,212062.00
02/18/2019 10:00,2,2.379,ACTIVE,214.19,354.67,60.012,1550502004,"201051344000988","174011545737251",21.07,1.50,0,333.63,388.94,50.8,47.1,0.420,940339.5,940339.5,8006,0,0,0,L,1122011218,1,121.78,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502010,212063.00
02/18/2019 10:00,2,2.232,ACTIVE,213.29,367.30,60.049,1550502004,"201051344000582","174011545737251",32.48,1.00,0,330.33,401.86,73.5,69.0,0.592,1180988.9,1180988.9,15792,0,0,0,L,1122011218,1,122.23,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502011,212064.00
02/18/2019 10:00,2,2.328,ACTIVE,213.74,367.30,60.012,1550502004,"201051344000868","174011545737251",32.48,2.50,0,329.43,396.45,76.5,71.9,0.619,1193012.6,1193012.6,39695,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502012,212065.00
02/18/2019 10:00,2,2.330,ACTIVE,214.64,367.00,60.006,1550502004,"201051344000576","174011545737251",32.38,5.50,0,324.62,398.56,76.4,71.8,0.623,1209533.5,1209533.5,11763,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502013,212066.00
02/18/2019 10:00,2,2.328,ACTIVE,214.41,365.80,60.006,1550502004,"201051344001158","174011545737251",32.26,2.50,0,324.92,399.76,76.1,71.5,0.636,1186144.6,1186144.6,7990,0,0,0,L,1122011218,1,122.01,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502014,212067.00
02/18/2019 10:00,2,2.131,ACTIVE,213.06,371.51,60.012,1550502004,"201051344000917","174011545737251",32.98,2.50,0,334.54,403.07,71.2,66.8,0.592,1197917.5,1197917.5,15652,0,0,0,L,1122011218,1,122.01,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502015,212068.00
02/18/2019 10:00,2,2.311,ACTIVE,212.61,351.97,60.012,1550502004,"201051344000417","174011545737251",21.43,-0.50,0,333.33,387.14,50.2,46.5,0.407,971496.6,971496.6,15887,0,0,0,L,1122011218,1,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502016,212069.00
02/18/2019 10:00,2,2.289,ACTIVE,212.61,368.20,60.017,1550502004,"201051344000685","174011545737251",32.54,1.00,0,327.02,400.96,75.5,70.9,0.636,1202145.1,1202145.1,15874,0,0,0,L,1122011218,1,122.68,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502017,212070.00
