ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 10:00,2,2.303,ACTIVE,213.06,370.30,60.022,1550502004,"201051344000651","174011545737251",32.76,1.50,0,331.53,401.56,76.4,71.8,0.619,1195912.0,1195912.0,15851,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502018,212071.00
02/18/2019 10:00,2,2.330,ACTIVE,213.29,370.60,60.012,1550502004,"201051344000594","174011545737251",32.76,4.00,0,332.43,403.07,77.4,72.7,0.623,1210792.2,1210792.2,39679,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502019,212072.00
02/18/2019 10:00,2,2.340,ACTIVE,214.19,369.10,60.012,1550502004,"201051344000469","174011545737251",32.48,2.50,0,324.02,398.56,77.0,72.4,0.636,1195064.0,1195064.0,7942,0,0,0,L,1122011218,1,121.55,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502020,212073.00
02/18/2019 10:00,2,2.283,ACTIVE,213.06,369.10,60.012,1550502004,"201051344000585","174011545737251",32.62,1.00,0,334.24,403.37,75.4,70.9,0.614,1210557.1,1210557.1,15908,0,0,0,L,1122011218,1,121.78,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502021,212074.00
02/18/2019 10:00,2,2.357,ACTIVE,214.64,365.19,60.017,1550502004,"201051344000853","174011545737251",32.18,4.50,0,325.52,398.86,76.8,72.2,0.628,1213459.5,1213459.5,7579,0,0,0,L,1122011218,1,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502022,212075.00
02/18/2019 10:00,2,2.219,ACTIVE,212.83,365.49,60.012,1550502004,"201051344001145","174011545737251",32.44,1.00,0,332.13,402.16,72.8,68.4,0.597,1209541.2,1209541.2,15823,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502023,212076.00
02/18/2019 10:00,2,2.297,ACTIVE,212.83,373.61,60.012,1550502004,"201051344000438","174011545737251",33.16,1.50,0,330.33,403.37,77.1,72.5,0.623,1203571.7,1203571.7,15873,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502024,212077.00
02/18/2019 10:00,2,2.238,ACTIVE,212.61,371.51,60.022,1550502004,"201051344001135","174011545737251",32.96,1.50,0,332.73,404.27,74.7,70.2,0.614,1191673.0,1191673.0,15827,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502025,212078.00
02/18/2019 10:00,2,2.305,ACTIVE,213.96,369.10,60.012,1550502004,"201051344000983","174011545737251",32.56,4.00,0,329.43,398.56,76.0,71.4,0.641,1212307.2,1212307.2,7583,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502025,212079.00
02/18/2019 10:00,2,2.238,ACTIVE,212.83,367.90,59.985,1550502004,"201051344001203","174011545737251",32.64,2.00,0,332.13,401.86,74.0,69.5,0.610,1200603.8,1200603.8,15864,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502027,212080.00
02/18/2019 10:00,2,2.162,ACTIVE,212.38,370.30,60.012,1550502004,"201051344001230","174011545737251",32.80,2.50,0,332.43,403.07,71.9,67.4,0.583,1195131.9,1195131.9,15671,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502028,212081.00
02/18/2019 10:00,2,2.225,ACTIVE,212.38,371.51,60.012,1550502004,"201051344000646","174011545737251",32.86,0.00,0,333.63,403.37,74.1,69.6,0.619,1189670.8,1189670.8,15837,0,0,0,L,1122011218,1,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502029,212082.00
02/18/2019 10:00,2,2.316,ACTIVE,213.74,364.59,60.022,1550502004,"201051344000867","174011545737251",32.24,5.00,0,332.13,400.66,75.7,71.1,0.605,1191735.5,1191735.5,39725,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502030,212083.00
02/18/2019 10:00,2,2.307,ACTIVE,214.19,367.90,60.012,1550502004,"201051344000633","174011545737251",32.52,3.70,0,328.22,402.16,76.0,71.4,0.641,1190689.1,1190689.1,39784,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502031,212084.00
02/18/2019 10:00,2,2.305,ACTIVE,212.16,372.41,60.022,1550502004,"201051344000955","174011545737251",32.92,2.00,0,338.74,403.07,76.9,72.3,0.632,1208832.3,1208832.3,15864,0,0,0,L,1122011218,1,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502032,212085.00
02/18/2019 10:00,2,2.314,ACTIVE,213.96,368.50,60.022,1550502004,"201051344000648","174011545737251",32.58,3.70,0,328.82,400.36,76.4,71.8,0.623,1201637.2,1201637.2,39315,0,0,0,L,1122011218,1,121.55,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502033,212086.00
02/18/2019 10:00,2,2.359,ACTIVE,214.19,363.69,60.017,1550502004,"201051344000645","174011545737251",31.99,6.00,0,322.51,397.66,76.4,71.8,0.619,1206586.9,1206586.9,39272,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502034,212087.00
02/18/2019 10:00,2,2.332,ACTIVE,214.19,364.89,60.022,1550502004,"201051344000569","174011545737251",32.20,3.70,0,330.33,399.46,76.0,71.5,0.623,1222914.6,1222914.6,7508,0,0,0,L,1122011218,1,121.78,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502035,212088.00
02/18/2019 10:00,2,2.350,ACTIVE,214.41,365.80,60.022,1550502004,"179051228000119","174011545737251",32.46,10.00,0,324.92,396.15,77.2,72.6,0.645,10703.3,10703.3,7558,0,0,0,L,46974696,1,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502036,212089.00
02/18/2019 10:15,2,3.625,ACTIVE,216.00,363.09,60.017,1550502904,"201051344000579","174011545737251",32.68,4.00,0,333.03,411.78,120.0,113.9,0.552,1220115.8,1220115.8,7944,0,0,0,L,1122011218,1,122.68,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502905,212090.00
02/18/2019 10:15,2,3.715,ACTIVE,214.19,361.59,60.006,1550502904,"201051344001025","174011545737251",32.56,4.50,0,343.55,404.87,122.5,116.3,0.539,1204694.6,1204694.6,15875,0,0,0,L,1122011218,1,122.68,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502906,212091.00
02/18/2019 10:15,2,1.562,ACTIVE,214.41,349.56,60.012,1550502904,"201051344001093","174011545737251",23.78,-1.00,0,335.14,374.21,37.7,34.5,0.274,1194563.0,1194563.0,15855,0,0,0,L,1122011218,1,122.91,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502907,212092.00
02/18/2019 10:15,2,3.678,ACTIVE,215.77,359.48,60.022,1550502904,"201051344000458","174011545737251",32.38,5.50,0,342.35,411.78,120.7,114.5,0.566,1207670.1,1207670.1,7658,0,0,0,L,1122011218,1,122.91,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502908,212093.00
02/18/2019 10:15,2,3.730,ACTIVE,213.74,363.39,60.012,1550502904,"201051344000890","174011545737251",32.68,4.00,0,342.35,408.18,123.5,117.3,0.561,1201138.2,1201138.2,15823,0,0,0,L,1122011218,1,122.91,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502909,212094.00
02/18/2019 10:15,2,3.775,ACTIVE,215.77,350.77,60.006,1550502904,"201051344000988","174011545737251",21.21,1.50,0,319.81,391.34,81.1,76.4,0.376,940352.5,940352.5,8007,0,0,0,L,1122011218,1,122.46,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502910,212095.00
02/18/2019 10:15,2,3.535,ACTIVE,214.64,362.49,60.012,1550502904,"201051344000582","174011545737251",32.56,1.50,0,341.75,405.17,116.6,110.6,0.526,1181007.9,1181007.9,15793,0,0,0,L,1122011218,1,123.14,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502911,212096.00
02/18/2019 10:15,2,3.686,ACTIVE,215.09,364.59,60.012,1550502904,"201051344000868","174011545737251",32.72,2.50,0,339.95,409.08,122.2,116.0,0.552,1193032.5,1193032.5,39696,0,0,0,L,1122011218,1,122.23,123.14,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502912,212097.00
02/18/2019 10:15,2,3.701,ACTIVE,216.00,361.29,59.990,1550502904,"201051344000576","174011545737251",32.48,4.50,0,339.65,413.29,121.7,115.6,0.561,1209553.4,1209553.4,11764,0,0,0,L,1122011218,1,122.91,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502913,212098.00
02/18/2019 10:15,2,3.531,ACTIVE,215.77,361.59,60.012,1550502904,"201051344001158","174011545737251",32.52,3.00,0,339.65,410.88,116.3,110.3,0.535,1186164.2,1186164.2,7991,0,0,0,L,1122011218,1,122.46,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502914,212099.00
02/18/2019 10:15,2,3.332,ACTIVE,214.19,362.79,60.006,1550502904,"201051344000917","174011545737251",32.66,3.30,0,343.85,406.37,110.2,104.4,0.513,1197936.0,1197936.0,15653,0,0,0,L,1122011218,1,122.68,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502915,212100.00
02/18/2019 10:15,2,3.383,ACTIVE,213.74,357.68,60.006,1550502904,"201051344000417","174011545737251",21.33,0.00,0,316.80,389.54,73.1,68.7,0.601,971509.4,971509.4,15888,0,0,0,L,1122011218,1,122.46,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502916,212101.00
02/18/2019 10:15,2,3.334,ACTIVE,213.51,362.79,60.012,1550502904,"201051344000685","174011545737251",32.72,2.00,0,344.15,408.48,110.5,104.8,0.521,1202164.7,1202164.7,15875,0,0,0,L,1122011218,1,123.14,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502917,212102.00
02/18/2019 10:15,2,3.303,ACTIVE,214.19,362.19,60.038,1550502904,"201051344000651","174011545737251",32.68,1.50,0,342.65,405.77,109.3,103.6,0.495,1195931.7,1195931.7,15852,0,0,0,L,1122011218,1,123.14,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502918,212103.00
02/18/2019 10:15,2,3.346,ACTIVE,214.19,367.00,60.022,1550502904,"201051344000594","174011545737251",33.08,4.00,0,343.55,414.19,112.1,106.2,0.508,1210812.2,1210812.2,39680,0,0,0,L,1122011218,1,122.01,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502919,212104.00
02/18/2019 10:15,2,3.355,ACTIVE,215.77,363.39,60.012,1550502904,"201051344000469","174011545737251",32.70,2.50,0,340.85,411.78,111.2,105.4,0.521,1195084.0,1195084.0,7943,0,0,0,L,1122011218,1,122.23,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502920,212105.00
02/18/2019 10:15,2,3.184,ACTIVE,214.19,361.29,60.012,1550502904,"201051344000585","174011545737251",32.60,2.50,0,343.85,405.77,105.2,99.6,0.477,1210576.5,1210576.5,15909,0,0,0,L,1122011218,1,122.46,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502921,212106.00
02/18/2019 10:15,2,3.316,ACTIVE,216.00,364.29,60.054,1550502904,"201051344000853","174011545737251",32.92,3.30,0,340.85,411.48,110.5,104.8,0.491,1213479.6,1213479.6,7580,0,0,0,L,1122011218,1,123.14,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502922,212107.00
02/18/2019 10:15,2,3.123,ACTIVE,213.51,361.59,60.006,1550502904,"201051344001145","174011545737251",32.70,2.50,0,342.95,409.68,103.4,97.9,0.477,1209560.3,1209560.3,15824,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502923,212108.00
02/18/2019 10:15,2,3.213,ACTIVE,213.74,364.29,60.012,1550502904,"201051344000438","174011545737251",32.90,2.50,0,346.26,410.58,107.1,101.4,0.491,1203591.7,1203591.7,15874,0,0,0,L,1122011218,1,122.91,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502924,212109.00
02/18/2019 10:15,2,3.139,ACTIVE,213.51,360.38,60.017,1550502904,"201051344001135","174011545737251",32.60,3.00,0,344.76,406.97,103.6,98.0,0.473,1191692.4,1191692.4,15828,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502925,212110.00
02/18/2019 10:15,2,3.232,ACTIVE,215.32,363.09,60.028,1550502904,"201051344000983","174011545737251",32.74,4.00,0,339.34,414.79,107.3,101.6,0.508,1212327.1,1212327.1,7584,0,0,0,L,1122011218,1,122.46,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502926,212111.00
02/18/2019 10:15,2,3.154,ACTIVE,213.74,358.28,59.985,1550502904,"201051344001203","174011545737251",32.40,3.00,0,341.75,408.48,103.5,98.0,0.477,1200623.1,1200623.1,15865,0,0,0,L,1122011218,1,123.14,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502927,212112.00
02/18/2019 10:15,2,3.062,ACTIVE,213.29,363.39,60.006,1550502904,"201051344001230","174011545737251",32.82,3.00,0,343.85,409.98,101.8,96.3,0.468,1195150.7,1195150.7,15672,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502928,212113.00
02/18/2019 10:15,2,3.158,ACTIVE,213.06,358.28,59.990,1550502904,"201051344000646","174011545737251",32.18,1.00,0,343.85,408.18,102.9,97.4,0.491,1189690.1,1189690.1,15838,0,0,0,L,1122011218,1,122.68,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502929,212114.00
02/18/2019 10:15,2,3.242,ACTIVE,214.87,358.28,60.043,1550502904,"201051344000867","174011545737251",32.38,6.00,0,340.85,407.57,106.3,100.7,0.473,1191755.3,1191755.3,39726,0,0,0,L,1122011218,1,122.46,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502929,212115.00
02/18/2019 10:15,2,3.238,ACTIVE,215.09,361.29,59.996,1550502904,"201051344000633","174011545737251",32.54,4.00,0,342.05,411.18,106.7,101.1,0.499,1190709.0,1190709.0,39785,0,0,0,L,1122011218,1,122.68,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502930,212116.00
02/18/2019 10:15,2,3.211,ACTIVE,213.29,363.99,60.017,1550502904,"201051344000955","174011545737251",32.84,2.50,0,346.56,409.68,106.8,101.1,0.495,1208852.4,1208852.4,15865,0,0,0,L,1122011218,1,122.01,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502931,212117.00
02/18/2019 10:15,2,3.262,ACTIVE,215.09,359.78,60.022,1550502904,"201051344000648","174011545737251",32.50,3.70,0,342.65,414.49,107.4,101.8,0.495,1201657.3,1201657.3,39316,0,0,0,L,1122011218,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502932,212118.00
02/18/2019 10:15,2,3.295,ACTIVE,215.32,360.08,60.012,1550502904,"201051344000645","174011545737251",32.42,5.00,0,339.34,411.18,108.3,102.7,0.486,1206607.0,1206607.0,39273,0,0,0,L,1122011218,1,122.68,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502933,212119.00
02/18/2019 10:15,2,3.254,ACTIVE,215.32,362.79,60.006,1550502904,"201051344000569","174011545737251",32.78,4.00,0,339.95,418.09,108.0,102.3,0.495,1222934.6,1222934.6,7509,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502934,212120.00
02/18/2019 10:15,2,3.264,ACTIVE,215.54,362.19,60.006,1550502904,"179051228000119","174011545737251",32.90,9.00,0,336.04,410.58,108.7,103.0,0.517,10709.9,10709.9,7559,0,0,0,L,46974696,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550502935,212121.00
02/18/2019 10:30,2,3.350,ACTIVE,215.54,361.29,60.049,1550503804,"201051344000579","174011545737251",32.58,6.00,0,343.55,415.69,110.5,104.8,0.508,1220141.8,1220141.8,7945,0,0,0,L,1122011218,1,122.46,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503805,212122.00
02/18/2019 10:30,2,3.266,ACTIVE,213.51,362.49,60.022,1550503804,"201051344001025","174011545737251",32.68,6.30,0,342.05,405.77,108.0,102.3,0.482,1204719.8,1204719.8,15876,0,0,0,L,1122011218,1,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503806,212123.00
02/18/2019 10:30,2,1.320,ACTIVE,213.51,347.16,60.012,1550503804,"201051344001093","174011545737251",23.82,-1.00,0,334.84,374.21,31.9,28.8,0.225,1194570.3,1194570.3,15856,0,0,0,L,1122011218,1,122.68,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503807,212124.00
02/18/2019 10:30,2,3.311,ACTIVE,215.09,358.88,60.006,1550503804,"201051344000458","174011545737251",32.38,7.00,0,340.25,416.29,108.6,102.9,0.508,1207696.1,1207696.1,7659,0,0,0,L,1122011218,1,122.46,122.68,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503808,212125.00
02/18/2019 10:30,2,3.227,ACTIVE,213.06,360.69,60.043,1550503804,"201051344000890","174011545737251",32.50,4.50,0,342.95,405.77,106.2,100.6,0.482,1201163.3,1201163.3,15824,0,0,0,L,1122011218,1,122.68,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503809,212126.00
02/18/2019 10:30,2,3.352,ACTIVE,215.09,358.58,60.017,1550503804,"201051344000988","174011545737251",20.87,3.00,0,319.51,394.05,70.9,66.5,0.588,940369.4,940369.4,8008,0,0,0,L,1122011218,1,122.01,122.91,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503810,212127.00
02/18/2019 10:30,2,3.066,ACTIVE,213.96,362.49,60.012,1550503804,"201051344000582","174011545737251",32.82,2.00,0,341.75,406.07,102.0,96.5,0.464,1181032.3,1181032.3,15794,0,0,0,L,1122011218,1,122.91,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503811,212128.00
02/18/2019 10:30,2,3.221,ACTIVE,214.64,360.99,60.012,1550503804,"201051344000868","174011545737251",32.58,3.30,0,338.44,418.09,106.2,100.6,0.486,1193058.4,1193058.4,39697,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503812,212129.00
02/18/2019 10:30,2,3.215,ACTIVE,215.54,359.48,60.001,1550503804,"201051344000576","174011545737251",32.40,5.00,0,340.25,416.29,105.6,100.0,0.486,1209579.3,1209579.3,11765,0,0,0,L,1122011218,1,122.46,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503813,212130.00
02/18/2019 10:30,2,3.146,ACTIVE,215.32,359.48,60.006,1550503804,"201051344001158","174011545737251",32.38,6.00,0,338.14,411.78,103.1,97.6,0.482,1186189.9,1186189.9,7992,0,0,0,L,1122011218,1,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503814,212131.00
02/18/2019 10:30,2,2.908,ACTIVE,213.51,361.59,60.006,1550503804,"201051344000917","174011545737251",32.56,4.00,0,342.35,405.47,96.0,90.7,0.451,1197959.8,1197959.8,15654,0,0,0,L,1122011218,1,122.46,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503816,212132.00
02/18/2019 10:30,2,3.135,ACTIVE,213.29,356.18,59.996,1550503804,"201051344000417","174011545737251",20.99,0.50,0,318.30,389.24,66.7,62.4,0.552,971525.7,971525.7,15889,0,0,0,L,1122011218,1,122.23,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503817,212133.00
02/18/2019 10:30,2,3.057,ACTIVE,213.06,362.79,60.006,1550503804,"201051344000685","174011545737251",32.80,2.50,0,342.95,405.77,101.5,96.1,0.491,1202189.7,1202189.7,15876,0,0,0,L,1122011218,1,123.14,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503818,212134.00
02/18/2019 10:30,2,3.072,ACTIVE,213.74,360.08,60.012,1550503804,"201051344000651","174011545737251",32.62,3.00,0,339.95,406.07,101.5,96.1,0.464,1195957.1,1195957.1,15853,0,0,0,L,1122011218,1,123.14,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503819,212135.00
02/18/2019 10:30,2,3.123,ACTIVE,213.96,359.78,60.006,1550503804,"201051344000594","174011545737251",32.56,6.30,0,340.55,419.90,103.0,97.5,0.464,1210838.1,1210838.1,39681,0,0,0,L,1122011218,1,122.01,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503819,212136.00
02/18/2019 10:30,2,3.104,ACTIVE,215.32,361.29,60.006,1550503804,"201051344000469","174011545737251",32.54,2.50,0,340.25,417.19,102.4,96.9,0.482,1195109.9,1195109.9,7944,0,0,0,L,1122011218,1,122.01,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503820,212137.00
02/18/2019 10:30,2,3.021,ACTIVE,213.51,359.78,60.001,1550503804,"201051344000585","174011545737251",32.40,3.30,0,339.65,410.28,99.1,93.7,0.451,1210601.6,1210601.6,15910,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503821,212138.00
02/18/2019 10:30,2,3.141,ACTIVE,215.77,357.98,60.006,1550503804,"201051344000853","174011545737251",32.30,5.50,0,343.25,419.30,102.8,97.3,0.455,1213505.7,1213505.7,7581,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503822,212139.00
02/18/2019 10:30,2,2.871,ACTIVE,213.29,364.89,60.012,1550503804,"201051344001145","174011545737251",33.08,2.50,0,344.45,405.77,96.2,90.9,0.442,1209584.5,1209584.5,15825,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503823,212140.00
02/18/2019 10:30,2,3.068,ACTIVE,213.51,362.19,60.012,1550503804,"201051344000438","174011545737251",32.76,3.30,0,345.66,406.37,101.8,96.4,0.464,1203617.3,1203617.3,15875,0,0,0,L,1122011218,1,122.91,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503824,212141.00
02/18/2019 10:30,2,3.002,ACTIVE,213.29,357.08,60.001,1550503804,"201051344001135","174011545737251",32.36,3.00,0,342.05,407.27,98.4,93.0,0.451,1191717.3,1191717.3,15829,0,0,0,L,1122011218,1,122.46,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503825,212142.00
02/18/2019 10:30,2,3.066,ACTIVE,215.32,361.89,59.996,1550503804,"201051344000983","174011545737251",32.74,5.50,0,341.75,415.69,101.7,96.2,0.486,1212352.9,1212352.9,7585,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503826,212143.00
02/18/2019 10:30,2,2.945,ACTIVE,213.74,359.18,59.985,1550503804,"201051344001203","174011545737251",32.56,3.30,0,341.75,405.47,97.1,91.8,0.451,1200647.9,1200647.9,15866,0,0,0,L,1122011218,1,123.14,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503827,212144.00
02/18/2019 10:30,2,2.824,ACTIVE,213.06,361.89,60.012,1550503804,"201051344001230","174011545737251",32.74,4.00,0,344.45,406.97,93.7,88.5,0.429,1195174.6,1195174.6,15673,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503828,212145.00
02/18/2019 10:30,2,2.977,ACTIVE,213.06,360.08,60.006,1550503804,"201051344000646","174011545737251",32.48,3.00,0,341.45,406.07,97.9,92.6,0.468,1189714.8,1189714.8,15839,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503829,212146.00
02/18/2019 10:30,2,3.086,ACTIVE,214.87,357.38,60.006,1550503804,"201051344000867","174011545737251",32.28,6.70,0,338.74,412.98,100.9,95.5,0.460,1191781.0,1191781.0,39727,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503830,212147.00
02/18/2019 10:30,2,3.076,ACTIVE,215.09,360.38,59.980,1550503804,"201051344000633","174011545737251",32.48,5.50,0,340.85,416.29,101.2,95.8,0.482,1190734.7,1190734.7,39786,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503831,212148.00
02/18/2019 10:30,2,3.105,ACTIVE,213.06,359.48,60.006,1550503804,"201051344000955","174011545737251",32.48,3.70,0,344.45,408.48,102.1,96.7,0.477,1208878.0,1208878.0,15866,0,0,0,L,1122011218,1,122.01,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503832,212149.00
02/18/2019 10:30,2,3.164,ACTIVE,214.87,354.97,60.012,1550503804,"201051344000648","174011545737251",32.10,4.50,0,340.55,418.70,102.8,97.3,0.468,1201683.1,1201683.1,39317,0,0,0,L,1122011218,1,122.01,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503833,212150.00
02/18/2019 10:30,2,3.201,ACTIVE,215.32,356.48,59.975,1550503804,"201051344000645","174011545737251",32.10,6.70,0,339.34,415.69,104.1,98.5,0.468,1206633.1,1206633.1,39274,0,0,0,L,1122011218,1,122.68,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503834,212151.00
02/18/2019 10:30,2,3.203,ACTIVE,215.09,360.38,60.022,1550503804,"201051344000569","174011545737251",32.56,4.50,0,342.35,416.59,105.7,100.0,0.486,1222960.7,1222960.7,7510,0,0,0,L,1122011218,1,122.23,122.91,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503835,212152.00
02/18/2019 10:30,2,3.236,ACTIVE,215.54,360.99,60.012,1550503804,"179051228000119","174011545737251",32.38,10.00,0,339.65,419.90,106.2,100.5,0.499,10736.1,10736.1,7560,0,0,0,L,46974696,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550503835,212153.00
02/18/2019 10:45,2,5.457,ACTIVE,218.03,362.49,59.969,1550504704,"201051344000579","174011545737251",31.89,9.30,0,337.54,444.85,176.1,168.1,0.809,1220185.8,1220185.8,7946,0,0,0,L,1122011218,1,123.81,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504705,212154.00
02/18/2019 10:45,2,5.387,ACTIVE,215.09,359.48,59.985,1550504704,"201051344001025","174011545737251",31.69,11.00,0,333.33,442.44,172.6,164.6,0.778,1204762.3,1204762.3,15877,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504706,212155.00
02/18/2019 10:45,2,2.193,ACTIVE,215.09,354.07,60.006,1550504704,"201051344001093","174011545737251",23.48,1.00,0,326.12,395.55,52.3,48.6,0.402,1194582.8,1194582.8,15857,0,0,0,L,1122011218,1,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504707,212156.00
02/18/2019 10:45,2,5.109,ACTIVE,217.35,360.08,60.012,1550504704,"201051344000458","174011545737251",31.29,9.00,0,335.74,446.95,161.9,154.4,0.756,1207740.8,1207740.8,7660,0,0,0,L,1122011218,1,123.59,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504708,212157.00
02/18/2019 10:45,2,5.135,ACTIVE,214.19,355.88,59.975,1550504704,"201051344000890","174011545737251",31.41,8.00,0,333.03,440.64,163.2,155.6,0.751,1201205.5,1201205.5,15825,0,0,0,L,1122011218,1,123.36,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504708,212158.00
02/18/2019 10:45,2,5.057,ACTIVE,217.13,354.07,59.985,1550504704,"201051344000988","174011545737251",20.06,7.00,0,318.61,412.08,102.8,97.3,0.473,940399.3,940399.3,8009,0,0,0,L,1122011218,1,123.14,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504709,212159.00
02/18/2019 10:45,2,4.758,ACTIVE,215.32,358.28,60.017,1550504704,"201051344000582","174011545737251",31.67,7.30,0,333.93,440.34,152.6,145.3,0.694,1181074.1,1181074.1,15795,0,0,0,L,1122011218,1,123.59,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504710,212160.00
02/18/2019 10:45,2,4.869,ACTIVE,216.00,357.08,59.969,1550504704,"201051344000868","174011545737251",31.13,7.00,0,333.93,444.85,153.6,146.3,0.694,1193103.0,1193103.0,39698,0,0,0,L,1122011218,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504711,212161.00
02/18/2019 10:45,2,4.818,ACTIVE,217.13,359.78,60.006,1550504704,"201051344000576","174011545737251",31.09,8.50,0,336.34,447.85,151.6,144.4,0.698,1209624.1,1209624.1,11766,0,0,0,L,1122011218,1,123.36,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504712,212162.00
02/18/2019 10:45,2,4.693,ACTIVE,217.13,357.68,60.001,1550504704,"201051344001158","174011545737251",30.91,9.00,0,335.74,443.94,146.9,139.8,0.689,1186233.8,1186233.8,7993,0,0,0,L,1122011218,1,123.14,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504713,212163.00
02/18/2019 10:45,2,4.479,ACTIVE,214.87,356.48,59.996,1550504704,"201051344000917","174011545737251",31.71,9.00,0,334.84,439.74,143.7,136.8,0.672,1198001.2,1198001.2,15655,0,0,0,L,1122011218,1,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504714,212164.00
02/18/2019 10:45,2,4.580,ACTIVE,214.19,350.77,60.001,1550504704,"201051344000417","174011545737251",20.48,6.00,0,317.10,403.97,94.9,89.7,0.442,971553.5,971553.5,15890,0,0,0,L,1122011218,1,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504715,212165.00
02/18/2019 10:45,2,4.477,ACTIVE,213.74,358.88,59.975,1550504704,"201051344000685","174011545737251",31.89,6.70,0,335.44,442.74,144.6,137.7,0.694,1202232.2,1202232.2,15877,0,0,0,L,1122011218,1,123.36,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504717,212166.00
02/18/2019 10:45,2,4.482,ACTIVE,214.41,354.67,60.012,1550504704,"201051344000651","174011545737251",31.41,7.00,0,334.84,438.83,142.5,135.6,0.654,1195999.9,1195999.9,15854,0,0,0,L,1122011218,1,123.59,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504718,212167.00
02/18/2019 10:45,2,4.586,ACTIVE,215.09,354.37,59.953,1550504704,"201051344000594","174011545737251",31.11,10.70,0,334.24,449.65,144.5,137.5,0.654,1210882.2,1210882.2,39682,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504718,212168.00
02/18/2019 10:45,2,4.492,ACTIVE,216.90,357.38,60.028,1550504704,"201051344000469","174011545737251",31.19,6.70,0,336.04,447.85,141.9,135.0,0.658,1195154.6,1195154.6,7945,0,0,0,L,1122011218,1,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504719,212169.00
02/18/2019 10:45,2,4.354,ACTIVE,214.64,354.07,60.017,1550504704,"201051344000585","174011545737251",31.47,8.00,0,334.54,439.43,138.8,132.1,0.645,1210644.2,1210644.2,15911,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504720,212170.00
02/18/2019 10:45,2,4.443,ACTIVE,217.13,358.28,60.022,1550504704,"201051344000853","174011545737251",31.35,9.70,0,336.94,449.65,141.1,134.2,0.654,1213550.8,1213550.8,7582,0,0,0,L,1122011218,1,123.59,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504721,212171.00
02/18/2019 10:45,2,4.262,ACTIVE,213.74,357.68,60.001,1550504704,"201051344001145","174011545737251",31.81,6.00,0,336.04,444.24,137.2,130.5,0.632,1209626.2,1209626.2,15826,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504722,212172.00
02/18/2019 10:45,2,4.422,ACTIVE,214.19,360.99,60.006,1550504704,"201051344000438","174011545737251",32.10,8.00,0,336.94,446.35,143.8,136.9,0.663,1203660.3,1203660.3,15876,0,0,0,L,1122011218,1,123.36,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504723,212173.00
02/18/2019 10:45,2,4.338,ACTIVE,214.19,357.08,60.017,1550504704,"201051344001135","174011545737251",31.83,9.30,0,334.24,441.24,139.9,133.1,0.641,1191759.6,1191759.6,15830,0,0,0,L,1122011218,1,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504724,212174.00
02/18/2019 10:45,2,4.420,ACTIVE,216.45,356.18,60.012,1550504704,"201051344000983","174011545737251",31.39,7.70,0,335.74,447.25,140.5,133.7,0.658,1212397.8,1212397.8,7586,0,0,0,L,1122011218,1,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504725,212175.00
02/18/2019 10:45,2,4.365,ACTIVE,214.41,355.88,60.001,1550504704,"201051344001203","174011545737251",31.75,7.70,0,334.84,441.24,140.4,133.6,0.658,1200690.4,1200690.4,15867,0,0,0,L,1122011218,1,123.59,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504726,212176.00
02/18/2019 10:45,2,4.273,ACTIVE,213.51,355.28,59.996,1550504704,"201051344001230","174011545737251",31.73,7.30,0,333.33,443.94,137.4,130.7,0.632,1195216.1,1195216.1,15674,0,0,0,L,1122011218,1,122.91,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504727,212177.00
02/18/2019 10:45,2,4.453,ACTIVE,213.74,356.18,60.001,1550504704,"201051344000646","174011545737251",31.65,7.00,0,332.73,443.04,142.8,135.9,0.672,1189757.0,1189757.0,15840,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504728,212178.00
02/18/2019 10:45,2,4.516,ACTIVE,216.00,354.97,59.985,1550504704,"201051344000867","174011545737251",31.23,9.70,0,333.63,443.34,142.8,135.9,0.641,1191825.1,1191825.1,39728,0,0,0,L,1122011218,1,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504729,212179.00
02/18/2019 10:45,2,4.611,ACTIVE,216.45,358.58,60.006,1550504704,"201051344000633","174011545737251",30.95,10.00,0,334.54,443.94,144.6,137.6,0.689,1190778.9,1190778.9,39787,0,0,0,L,1122011218,1,123.36,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504730,212180.00
02/18/2019 10:45,2,4.666,ACTIVE,213.74,359.48,60.028,1550504704,"201051344000955","174011545737251",31.97,7.70,0,335.74,445.15,151.0,143.8,0.716,1208921.1,1208921.1,15867,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504730,212181.00
02/18/2019 10:45,2,4.590,ACTIVE,216.22,357.08,60.006,1550504704,"201051344000648","174011545737251",31.37,6.70,0,335.44,444.54,145.7,138.7,0.667,1201727.9,1201727.9,39318,0,0,0,L,1122011218,1,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504731,212182.00
02/18/2019 10:45,2,4.705,ACTIVE,216.90,357.98,60.006,1550504704,"201051344000645","174011545737251",31.09,8.50,0,337.24,446.95,148.2,141.1,0.663,1206678.3,1206678.3,39275,0,0,0,L,1122011218,1,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504732,212183.00
02/18/2019 10:45,2,4.689,ACTIVE,216.90,359.18,60.006,1550504704,"201051344000569","174011545737251",31.63,7.00,0,335.74,447.55,150.1,142.9,0.689,1223005.9,1223005.9,7511,0,0,0,L,1122011218,1,122.91,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504733,212184.00
02/18/2019 10:45,2,4.846,ACTIVE,216.90,363.69,59.996,1550504704,"179051228000119","174011545737251",31.41,12.70,0,336.34,445.75,154.2,146.9,0.725,10781.4,10781.4,7561,0,0,0,L,46974696,1,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550504734,212185.00
02/18/2019 11:00,2,4.578,ACTIVE,217.35,362.49,59.964,1550505604,"201051344000579","174011545737251",32.36,9.00,0,338.14,413.59,149.9,142.8,0.698,1220216.4,1220216.4,7947,0,0,0,L,1122011218,1,123.36,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505606,212186.00
02/18/2019 11:00,2,4.502,ACTIVE,214.64,358.88,60.006,1550505604,"201051344001025","174011545737251",32.03,10.00,0,334.24,416.59,146.0,139.0,0.658,1204792.5,1204792.5,15878,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505606,212187.00
02/18/2019 11:00,2,1.938,ACTIVE,214.41,351.67,60.001,1550505604,"201051344001093","174011545737251",23.76,1.00,0,335.14,389.84,46.7,43.2,0.362,1194592.0,1194592.0,15858,0,0,0,L,1122011218,1,123.14,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505607,212188.00
02/18/2019 11:00,2,4.682,ACTIVE,216.90,360.99,59.990,1550505604,"201051344000458","174011545737251",32.12,9.00,0,337.84,410.88,152.4,145.1,0.716,1207771.4,1207771.4,7661,0,0,0,L,1122011218,1,123.36,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505608,212189.00
02/18/2019 11:00,2,4.590,ACTIVE,213.74,358.88,59.990,1550505604,"201051344000890","174011545737251",32.08,7.70,0,333.33,417.49,149.2,142.1,0.685,1201235.5,1201235.5,15826,0,0,0,L,1122011218,1,123.14,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505609,212190.00
02/18/2019 11:00,2,4.807,ACTIVE,217.13,354.07,59.948,1550505604,"201051344000988","174011545737251",20.91,7.30,0,318.61,392.25,101.9,96.4,0.468,940419.3,940419.3,8010,0,0,0,L,1122011218,1,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505610,212191.00
02/18/2019 11:00,2,4.688,ACTIVE,215.32,362.49,59.996,1550505604,"201051344000582","174011545737251",32.18,5.50,0,335.14,417.49,152.8,145.5,0.689,1181103.5,1181103.5,15796,0,0,0,L,1122011218,1,123.59,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505611,212192.00
02/18/2019 11:00,2,4.883,ACTIVE,216.22,358.88,59.985,1550505604,"201051344000868","174011545737251",31.81,6.00,0,334.54,413.59,157.3,149.9,0.707,1193133.7,1193133.7,39699,0,0,0,L,1122011218,1,122.91,123.36,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505612,212193.00
02/18/2019 11:00,2,4.854,ACTIVE,217.58,360.38,59.996,1550505604,"201051344000576","174011545737251",32.03,8.00,0,337.84,411.48,157.4,150.0,0.712,1209654.7,1209654.7,11767,0,0,0,L,1122011218,1,123.59,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505613,212194.00
02/18/2019 11:00,2,5.031,ACTIVE,217.58,360.08,60.001,1550505604,"201051344001158","174011545737251",31.85,7.70,0,334.84,411.78,162.3,154.8,0.751,1186264.0,1186264.0,7994,0,0,0,L,1122011218,1,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505614,212195.00
02/18/2019 11:00,2,5.195,ACTIVE,215.54,362.79,60.001,1550505604,"201051344000917","174011545737251",32.26,7.30,0,334.54,417.49,169.8,161.9,0.795,1198030.1,1198030.1,15656,0,0,0,L,1122011218,1,123.36,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505615,212196.00
02/18/2019 11:00,2,5.467,ACTIVE,214.87,353.47,59.996,1550505604,"201051344000417","174011545737251",21.19,5.00,0,319.81,389.54,117.4,111.4,0.548,971573.0,971573.0,15891,0,0,0,L,1122011218,1,123.14,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505617,212197.00
02/18/2019 11:00,2,5.598,ACTIVE,214.64,368.80,59.996,1550505604,"201051344000685","174011545737251",32.72,6.70,0,335.14,419.90,185.4,177.1,0.884,1202262.3,1202262.3,15878,0,0,0,L,1122011218,1,123.81,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505618,212198.00
02/18/2019 11:00,2,5.602,ACTIVE,215.77,365.19,59.990,1550505604,"201051344000651","174011545737251",32.40,7.30,0,335.14,417.19,183.8,175.5,0.840,1196030.2,1196030.2,15855,0,0,0,L,1122011218,1,124.27,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505619,212199.00
02/18/2019 11:00,2,5.510,ACTIVE,216.22,363.69,59.969,1550505604,"201051344000594","174011545737251",32.05,10.30,0,334.84,419.00,178.6,170.5,0.809,1210913.0,1210913.0,39683,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505620,212200.00
02/18/2019 11:00,2,5.588,ACTIVE,218.48,364.29,60.001,1550505604,"201051344000469","174011545737251",32.01,5.50,0,338.14,411.78,181.1,172.8,0.835,1195185.3,1195185.3,7946,0,0,0,L,1122011218,1,123.59,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505620,212201.00
02/18/2019 11:00,2,5.904,ACTIVE,216.00,366.10,60.028,1550505604,"201051344000585","174011545737251",32.22,6.70,0,335.14,417.79,192.7,184.1,0.884,1210674.4,1210674.4,15912,0,0,0,L,1122011218,1,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505621,212202.00
02/18/2019 11:00,2,5.750,ACTIVE,218.71,364.29,59.996,1550505604,"201051344000853","174011545737251",32.18,8.00,0,338.44,411.78,187.4,179.0,0.849,1213581.7,1213581.7,7583,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505622,212203.00
02/18/2019 11:00,2,6.125,ACTIVE,214.87,370.00,60.006,1550505604,"201051344001145","174011545737251",32.72,6.30,0,335.74,419.00,202.8,193.8,0.937,1209655.7,1209655.7,15827,0,0,0,L,1122011218,1,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505623,212204.00
02/18/2019 11:00,2,6.109,ACTIVE,215.54,374.81,60.006,1550505604,"201051344000438","174011545737251",33.10,7.30,0,336.94,420.80,204.6,195.6,0.937,1203691.0,1203691.0,15877,0,0,0,L,1122011218,1,124.04,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505624,212205.00
02/18/2019 11:00,2,5.936,ACTIVE,215.77,368.80,60.012,1550505604,"201051344001135","174011545737251",32.62,9.00,0,334.84,419.00,196.1,187.3,0.888,1191789.6,1191789.6,15831,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505625,212206.00
02/18/2019 11:00,2,5.477,ACTIVE,218.03,362.19,60.001,1550505604,"201051344000983","174011545737251",31.99,7.30,0,337.24,414.49,177.3,169.3,0.831,1212428.5,1212428.5,7587,0,0,0,L,1122011218,1,123.81,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505626,212207.00
02/18/2019 11:00,2,6.057,ACTIVE,216.00,366.70,60.006,1550505604,"201051344001203","174011545737251",32.38,7.00,0,335.14,416.59,198.7,189.9,0.928,1200720.4,1200720.4,15868,0,0,0,L,1122011218,1,124.49,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505627,212208.00
02/18/2019 11:00,2,6.100,ACTIVE,214.87,369.70,60.001,1550505604,"201051344001230","174011545737251",32.48,7.00,0,334.84,418.70,200.4,191.5,0.919,1195245.3,1195245.3,15675,0,0,0,L,1122011218,1,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505628,212209.00
02/18/2019 11:00,2,5.984,ACTIVE,215.09,365.49,60.001,1550505604,"201051344000646","174011545737251",32.14,7.00,0,333.33,419.30,194.8,186.1,0.910,1189787.0,1189787.0,15841,0,0,0,L,1122011218,1,123.81,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505629,212210.00
02/18/2019 11:00,2,5.799,ACTIVE,217.35,362.79,60.006,1550505604,"201051344000867","174011545737251",31.99,9.30,0,335.14,413.89,187.8,179.3,0.840,1191855.6,1191855.6,39729,0,0,0,L,1122011218,1,123.81,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505630,212211.00
02/18/2019 11:00,2,5.914,ACTIVE,217.35,363.39,60.001,1550505604,"201051344000633","174011545737251",31.83,10.00,0,337.24,412.68,190.6,182.0,0.897,1190809.6,1190809.6,39788,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505631,212212.00
02/18/2019 11:00,2,6.051,ACTIVE,214.64,368.20,60.038,1550505604,"201051344000955","174011545737251",32.44,7.00,0,335.74,418.70,198.8,190.0,0.937,1208951.9,1208951.9,15868,0,0,0,L,1122011218,1,123.14,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505632,212213.00
