ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 11:00,2,5.727,ACTIVE,217.58,362.19,60.006,1550505604,"201051344000648","174011545737251",31.95,6.70,0,336.34,411.78,185.2,176.8,0.831,1201758.7,1201758.7,39319,0,0,0,L,1122011218,1,123.14,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505633,212214.00
02/18/2019 11:00,2,5.742,ACTIVE,217.80,362.49,60.049,1550505604,"201051344000645","174011545737251",31.97,8.50,0,337.54,412.08,185.9,177.6,0.826,1206709.3,1206709.3,39276,0,0,0,L,1122011218,1,123.81,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505634,212215.00
02/18/2019 11:00,2,5.895,ACTIVE,218.03,362.79,59.996,1550505604,"201051344000569","174011545737251",31.95,7.00,0,338.74,415.39,190.7,182.1,0.862,1223036.9,1223036.9,7512,0,0,0,L,1122011218,1,123.36,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505635,212216.00
02/18/2019 11:00,2,6.041,ACTIVE,218.48,370.30,59.996,1550505604,"179051228000119","174011545737251",32.18,12.70,0,338.14,415.99,196.8,188.1,0.937,10812.9,10812.9,7562,0,0,0,L,46974696,1,124.04,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550505636,212217.00
02/18/2019 11:15,2,3.053,ACTIVE,215.09,349.26,59.980,1550506504,"201051344000579","174011545737251",31.07,11.30,0,335.74,450.26,96.1,90.8,0.446,1220253.4,1220253.4,7948,0,0,0,L,1122011218,1,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506505,212218.00
02/18/2019 11:15,2,2.994,ACTIVE,213.29,350.17,60.001,1550506504,"201051344001025","174011545737251",31.57,12.30,0,333.63,449.35,95.8,90.5,0.429,1204828.3,1204828.3,15879,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506506,212219.00
02/18/2019 11:15,2,1.369,ACTIVE,213.51,346.26,59.990,1550506504,"201051344001093","174011545737251",23.04,2.00,0,322.21,395.25,31.9,28.9,0.239,1194603.3,1194603.3,15859,0,0,0,L,1122011218,1,122.46,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506507,212220.00
02/18/2019 11:15,2,3.035,ACTIVE,215.09,348.96,59.985,1550506504,"201051344000458","174011545737251",31.21,10.70,0,335.14,445.45,96.0,90.7,0.446,1207808.6,1207808.6,7662,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506508,212221.00
02/18/2019 11:15,2,2.984,ACTIVE,212.83,351.67,59.969,1550506504,"201051344000890","174011545737251",31.71,9.00,0,333.33,452.06,95.9,90.7,0.438,1201271.1,1201271.1,15827,0,0,0,L,1122011218,1,122.46,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506509,212222.00
02/18/2019 11:15,2,3.064,ACTIVE,215.09,356.48,60.022,1550506504,"201051344000988","174011545737251",20.34,8.00,0,320.41,414.79,63.2,59.1,0.526,940444.2,940444.2,8011,0,0,0,L,1122011218,1,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506510,212223.00
02/18/2019 11:15,2,2.936,ACTIVE,213.96,349.56,59.964,1550506504,"201051344000582","174011545737251",31.51,7.30,0,333.33,449.95,93.7,88.5,0.424,1181138.6,1181138.6,15797,0,0,0,L,1122011218,1,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506511,212224.00
02/18/2019 11:15,2,3.053,ACTIVE,214.41,349.86,59.975,1550506504,"201051344000868","174011545737251",31.21,8.00,0,333.93,447.25,96.5,91.2,0.442,1193170.7,1193170.7,39700,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506512,212225.00
02/18/2019 11:15,2,3.023,ACTIVE,215.32,351.07,59.985,1550506504,"201051344000576","174011545737251",31.57,9.30,0,336.64,446.95,96.7,91.4,0.451,1209691.9,1209691.9,11768,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506513,212226.00
02/18/2019 11:15,2,3.033,ACTIVE,215.32,350.47,59.985,1550506504,"201051344001158","174011545737251",30.97,9.70,0,335.14,446.65,95.2,90.0,0.442,1186300.5,1186300.5,7995,0,0,0,L,1122011218,1,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506514,212227.00
02/18/2019 11:15,2,2.869,ACTIVE,213.74,351.97,59.990,1550506504,"201051344000917","174011545737251",31.85,9.00,0,332.73,451.16,92.4,87.3,0.424,1198064.9,1198064.9,15657,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506515,212228.00
02/18/2019 11:15,2,3.023,ACTIVE,213.29,353.77,59.985,1550506504,"201051344000417","174011545737251",20.69,6.30,0,318.61,408.18,63.5,59.3,0.526,971596.4,971596.4,15892,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506516,212229.00
02/18/2019 11:15,2,2.990,ACTIVE,213.06,353.47,59.985,1550506504,"201051344000685","174011545737251",31.85,7.00,0,333.63,452.36,96.4,91.2,0.460,1202297.7,1202297.7,15879,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506517,212230.00
02/18/2019 11:15,2,3.029,ACTIVE,213.51,349.56,59.985,1550506504,"201051344000651","174011545737251",31.63,9.30,0,333.33,448.45,97.0,91.7,0.446,1196065.9,1196065.9,15856,0,0,0,L,1122011218,1,122.91,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506518,212231.00
02/18/2019 11:15,2,3.047,ACTIVE,214.19,351.07,60.022,1550506504,"201051344000594","174011545737251",31.57,12.00,0,333.03,454.46,97.3,92.0,0.442,1210949.7,1210949.7,39684,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506519,212232.00
02/18/2019 11:15,2,3.066,ACTIVE,215.32,349.56,59.980,1550506504,"201051344000469","174011545737251",31.23,8.00,0,334.54,447.85,97.0,91.7,0.464,1195222.2,1195222.2,7947,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506520,212233.00
02/18/2019 11:15,2,3.033,ACTIVE,213.74,351.07,59.985,1550506504,"201051344000585","174011545737251",31.51,8.50,0,333.63,449.35,96.8,91.5,0.442,1210710.0,1210710.0,15913,0,0,0,L,1122011218,1,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506521,212234.00
02/18/2019 11:15,2,3.055,ACTIVE,215.77,351.97,60.001,1550506504,"201051344000853","174011545737251",31.75,9.70,0,338.14,449.65,98.2,92.9,0.451,1213618.9,1213618.9,7584,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506522,212235.00
02/18/2019 11:15,2,2.910,ACTIVE,213.29,354.37,59.969,1550506504,"201051344001145","174011545737251",31.97,6.30,0,335.44,455.67,94.2,89.0,0.438,1209690.4,1209690.4,15828,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506523,212236.00
02/18/2019 11:15,2,3.033,ACTIVE,213.51,355.88,59.975,1550506504,"201051344000438","174011545737251",32.10,7.70,0,335.44,454.16,98.7,93.3,0.455,1203726.7,1203726.7,15878,0,0,0,L,1122011218,1,122.91,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506524,212237.00
02/18/2019 11:15,2,3.014,ACTIVE,213.29,348.66,60.022,1550506504,"201051344001135","174011545737251",31.49,10.00,0,333.33,452.36,96.1,90.9,0.438,1191824.8,1191824.8,15832,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506525,212238.00
02/18/2019 11:15,2,3.047,ACTIVE,215.09,351.67,60.017,1550506504,"201051344000983","174011545737251",31.65,9.30,0,334.24,446.95,97.7,92.4,0.464,1212465.4,1212465.4,7588,0,0,0,L,1122011218,1,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506526,212239.00
02/18/2019 11:15,2,2.971,ACTIVE,213.74,352.57,59.996,1550506504,"201051344001203","174011545737251",31.91,8.00,0,333.33,449.95,96.0,90.8,0.451,1200755.7,1200755.7,15869,0,0,0,L,1122011218,1,123.14,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506527,212240.00
02/18/2019 11:15,2,2.902,ACTIVE,213.06,352.27,60.006,1550506504,"201051344001230","174011545737251",31.81,7.70,0,334.24,451.46,93.5,88.3,0.429,1195279.6,1195279.6,15676,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506528,212241.00
02/18/2019 11:15,2,2.973,ACTIVE,213.06,353.47,59.975,1550506504,"201051344000646","174011545737251",31.85,8.00,0,332.13,451.76,95.8,90.6,0.451,1189821.9,1189821.9,15842,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506529,212242.00
02/18/2019 11:15,2,3.078,ACTIVE,214.87,347.76,59.990,1550506504,"201051344000867","174011545737251",31.07,12.00,0,334.84,452.06,96.8,91.6,0.446,1191891.8,1191891.8,39730,0,0,0,L,1122011218,1,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506529,212243.00
02/18/2019 11:15,2,3.039,ACTIVE,215.09,351.67,59.990,1550506504,"201051344000633","174011545737251",31.51,12.70,0,335.44,448.45,97.0,91.7,0.451,1190845.8,1190845.8,39789,0,0,0,L,1122011218,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506530,212244.00
02/18/2019 11:15,2,3.076,ACTIVE,212.83,352.57,60.012,1550506504,"201051344000955","174011545737251",31.75,8.00,0,334.24,454.46,99.0,93.6,0.464,1208987.4,1208987.4,15869,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506531,212245.00
02/18/2019 11:15,2,3.070,ACTIVE,214.87,349.86,59.959,1550506504,"201051344000648","174011545737251",31.31,8.50,0,334.84,448.15,97.5,92.2,0.451,1201795.3,1201795.3,39320,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506532,212246.00
02/18/2019 11:15,2,3.133,ACTIVE,215.32,350.17,60.001,1550506504,"201051344000645","174011545737251",30.93,10.00,0,336.04,447.25,98.1,92.8,0.446,1206746.1,1206746.1,39277,0,0,0,L,1122011218,1,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506533,212247.00
02/18/2019 11:15,2,3.082,ACTIVE,215.09,351.97,60.001,1550506504,"201051344000569","174011545737251",31.75,7.70,0,334.84,449.35,99.1,93.7,0.455,1223073.8,1223073.8,7513,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506534,212248.00
02/18/2019 11:15,2,3.145,ACTIVE,214.87,355.28,59.996,1550506504,"179051228000119","174011545737251",31.73,14.00,0,338.14,448.15,101.0,95.6,0.473,10850.2,10850.2,7563,0,0,0,L,46974696,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550506535,212249.00
02/18/2019 11:30,2,6.416,ACTIVE,220.52,407.57,59.996,1550507405,"201051344000579","174011545737251",36.82,10.70,0,336.04,456.27,239.0,228.8,1.087,1220278.1,1220278.1,7949,0,0,0,L,1122011218,1,124.94,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507407,212250.00
02/18/2019 11:30,2,6.275,ACTIVE,217.35,408.18,60.028,1550507405,"201051344001025","174011545737251",36.80,11.30,0,336.04,462.58,232.8,222.8,1.078,1204852.5,1204852.5,15880,0,0,0,L,1122011218,1,124.49,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507407,212251.00
02/18/2019 11:30,2,4.246,ACTIVE,217.35,355.28,60.028,1550507405,"201051344001093","174011545737251",24.35,1.50,0,322.81,394.65,104.8,99.2,0.464,1194610.7,1194610.7,15860,0,0,0,L,1122011218,1,124.72,123.14,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507408,212252.00
02/18/2019 11:30,2,6.373,ACTIVE,220.29,406.97,60.006,1550507405,"201051344000458","174011545737251",36.86,9.00,0,335.14,460.17,237.8,227.6,1.114,1207833.6,1207833.6,7663,0,0,0,L,1122011218,1,124.94,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507409,212253.00
02/18/2019 11:30,2,6.443,ACTIVE,216.22,407.87,60.022,1550507405,"201051344000890","174011545737251",36.74,7.70,0,337.54,458.07,239.4,229.2,1.065,1201295.2,1201295.2,15828,0,0,0,L,1122011218,1,124.49,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507410,212254.00
02/18/2019 11:30,2,9.240,ACTIVE,220.52,367.60,60.022,1550507405,"201051344000988","174011545737251",22.62,7.00,0,318.30,415.69,211.6,202.3,0.950,940460.6,940460.6,8012,0,0,0,L,1122011218,1,124.72,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507411,212255.00
02/18/2019 11:30,2,6.387,ACTIVE,218.03,406.67,60.022,1550507405,"201051344000582","174011545737251",36.72,7.30,0,335.44,455.67,237.0,226.9,1.096,1181162.2,1181162.2,15798,0,0,0,L,1122011218,1,124.94,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507412,212256.00
02/18/2019 11:30,2,6.365,ACTIVE,218.93,410.88,60.006,1550507405,"201051344000868","174011545737251",36.92,6.30,0,333.63,459.87,237.6,227.4,1.039,1193195.7,1193195.7,39701,0,0,0,L,1122011218,1,124.04,124.72,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507413,212257.00
02/18/2019 11:30,2,6.336,ACTIVE,220.29,408.78,60.033,1550507405,"201051344000576","174011545737251",36.90,7.70,0,336.34,457.77,236.2,226.0,1.083,1209717.0,1209717.0,11769,0,0,0,L,1122011218,1,124.94,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507414,212258.00
02/18/2019 11:30,2,6.338,ACTIVE,220.74,406.37,60.054,1550507405,"201051344001158","174011545737251",36.62,9.00,0,334.24,455.67,235.8,225.7,1.047,1186325.2,1186325.2,7996,0,0,0,L,1122011218,1,124.94,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507415,212259.00
02/18/2019 11:30,2,6.410,ACTIVE,217.58,406.97,60.033,1550507405,"201051344000917","174011545737251",36.76,9.00,0,336.94,459.87,237.7,227.5,1.061,1198088.3,1198088.3,15658,0,0,0,L,1122011218,1,124.72,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507416,212260.00
02/18/2019 11:30,2,9.730,ACTIVE,216.67,362.79,59.990,1550507405,"201051344000417","174011545737251",21.59,6.00,0,319.51,411.18,212.5,203.2,0.963,971612.6,971612.6,15893,0,0,0,L,1122011218,1,124.27,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507417,212261.00
02/18/2019 11:30,2,6.453,ACTIVE,216.22,403.97,60.017,1550507405,"201051344000685","174011545737251",36.64,6.70,0,338.74,458.07,239.0,228.8,1.131,1202322.1,1202322.1,15880,0,0,0,L,1122011218,1,124.94,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507418,212262.00
02/18/2019 11:30,2,6.588,ACTIVE,217.80,402.46,60.028,1550507405,"201051344000651","174011545737251",36.40,8.50,0,335.44,454.76,241.9,231.6,1.096,1196090.5,1196090.5,15857,0,0,0,L,1122011218,1,125.40,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507419,212263.00
02/18/2019 11:30,2,6.133,ACTIVE,218.26,408.18,60.065,1550507405,"201051344000594","174011545737251",36.98,11.00,0,335.44,465.28,229.5,219.6,1.100,1210974.9,1210974.9,39685,0,0,0,L,1122011218,1,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507420,212264.00
02/18/2019 11:30,2,6.385,ACTIVE,220.52,408.78,60.028,1550507405,"201051344000469","174011545737251",36.70,6.30,0,335.14,458.37,238.2,227.9,1.123,1195247.6,1195247.6,7948,0,0,0,L,1122011218,1,124.49,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507421,212265.00
02/18/2019 11:30,2,6.564,ACTIVE,217.80,404.27,60.033,1550507405,"201051344000585","174011545737251",36.46,9.00,0,335.14,457.47,240.8,230.5,1.061,1210734.7,1210734.7,15914,0,0,0,L,1122011218,1,124.49,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507422,212266.00
02/18/2019 11:30,2,6.275,ACTIVE,220.97,409.08,60.065,1550507405,"201051344000853","174011545737251",37.03,8.00,0,339.04,463.18,234.7,224.6,1.008,1213644.6,1213644.6,7585,0,0,0,L,1122011218,1,125.40,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507423,212267.00
02/18/2019 11:30,2,6.350,ACTIVE,216.22,410.28,60.033,1550507405,"201051344001145","174011545737251",36.90,6.00,0,339.95,462.28,238.2,228.0,1.061,1209714.3,1209714.3,15829,0,0,0,L,1122011218,1,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507424,212268.00
02/18/2019 11:30,2,6.422,ACTIVE,217.13,406.67,60.043,1550507405,"201051344000438","174011545737251",36.90,8.00,0,340.55,459.57,238.8,228.5,1.109,1203751.7,1203751.7,15879,0,0,0,L,1122011218,1,124.72,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507425,212269.00
02/18/2019 11:30,2,6.594,ACTIVE,217.35,406.07,60.017,1550507405,"201051344001135","174011545737251",36.52,10.00,0,336.64,459.27,244.6,234.2,1.092,1191849.4,1191849.4,15833,0,0,0,L,1122011218,1,124.72,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507426,212270.00
02/18/2019 11:30,2,6.443,ACTIVE,220.29,406.67,60.017,1550507405,"201051344000983","174011545737251",36.70,7.70,0,336.34,458.97,238.8,228.5,1.083,1212491.0,1212491.0,7589,0,0,0,L,1122011218,1,124.72,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507427,212271.00
02/18/2019 11:30,2,6.549,ACTIVE,217.58,401.86,60.054,1550507405,"201051344001203","174011545737251",36.58,7.70,0,336.34,457.47,241.2,230.9,1.114,1200780.2,1200780.2,15870,0,0,0,L,1122011218,1,125.40,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507428,212272.00
02/18/2019 11:30,2,6.457,ACTIVE,216.22,405.47,60.028,1550507405,"201051344001230","174011545737251",36.72,9.70,0,338.44,457.47,239.7,229.4,1.078,1195303.5,1195303.5,15677,0,0,0,L,1122011218,1,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507429,212273.00
02/18/2019 11:30,2,6.516,ACTIVE,216.45,407.57,60.017,1550507405,"201051344000646","174011545737251",36.54,7.70,0,336.34,461.98,241.7,231.3,1.087,1189846.6,1189846.6,15843,0,0,0,L,1122011218,1,124.49,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507429,212274.00
02/18/2019 11:30,2,6.279,ACTIVE,218.71,404.57,60.022,1550507405,"201051344000867","174011545737251",36.56,11.30,0,333.63,461.38,233.2,223.2,1.052,1191917.2,1191917.2,39731,0,0,0,L,1122011218,1,124.27,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507430,212275.00
02/18/2019 11:30,2,6.305,ACTIVE,218.93,403.07,60.012,1550507405,"201051344000633","174011545737251",36.56,13.00,0,335.44,458.97,233.6,223.6,1.083,1190871.2,1190871.2,39790,0,0,0,L,1122011218,1,124.49,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507431,212276.00
02/18/2019 11:30,2,6.463,ACTIVE,216.45,410.28,60.028,1550507405,"201051344000955","174011545737251",36.68,7.30,0,338.74,459.57,240.5,230.2,1.131,1209012.8,1209012.8,15870,0,0,0,L,1122011218,1,124.04,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507432,212277.00
02/18/2019 11:30,2,6.434,ACTIVE,219.39,406.07,60.012,1550507405,"201051344000648","174011545737251",36.56,7.30,0,335.44,458.07,238.2,228.0,1.069,1201821.0,1201821.0,39321,0,0,0,L,1122011218,1,124.04,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507433,212278.00
02/18/2019 11:30,2,6.391,ACTIVE,219.84,406.07,60.028,1550507405,"201051344000645","174011545737251",36.60,8.50,0,335.44,456.27,235.9,225.8,1.030,1206772.1,1206772.1,39278,0,0,0,L,1122011218,1,124.72,124.94,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507434,212279.00
02/18/2019 11:30,2,6.324,ACTIVE,219.84,409.68,60.028,1550507405,"201051344000569","174011545737251",36.90,6.70,0,337.84,461.98,236.9,226.7,1.074,1223100.0,1223100.0,7514,0,0,0,L,1122011218,1,124.27,124.94,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507435,212280.00
02/18/2019 11:30,2,6.279,ACTIVE,219.84,406.97,60.022,1550507405,"179051228000119","174011545737251",36.78,12.70,0,338.14,456.57,233.1,223.1,1.061,10876.6,10876.6,7564,0,0,0,L,46974696,1,124.49,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550507436,212281.00
02/18/2019 11:45,2,4.891,ACTIVE,217.58,357.98,60.006,1550508304,"201051344000579","174011545737251",31.45,12.30,0,337.24,457.77,155.6,148.3,0.720,1220317.4,1220317.4,7950,0,0,0,L,1122011218,1,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508305,212282.00
02/18/2019 11:45,2,4.777,ACTIVE,215.09,356.18,60.001,1550508304,"201051344001025","174011545737251",31.57,13.30,0,333.93,462.28,152.6,145.4,0.689,1204891.2,1204891.2,15881,0,0,0,L,1122011218,1,123.14,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508306,212283.00
02/18/2019 11:45,2,1.961,ACTIVE,215.32,352.57,60.033,1550508304,"201051344001093","174011545737251",23.58,2.50,0,324.02,395.55,46.7,43.1,0.367,1194624.1,1194624.1,15861,0,0,0,L,1122011218,1,123.59,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508307,212284.00
02/18/2019 11:45,2,4.889,ACTIVE,217.35,359.78,59.975,1550508304,"201051344000458","174011545737251",31.05,12.30,0,336.34,457.77,153.7,146.4,0.707,1207872.5,1207872.5,7664,0,0,0,L,1122011218,1,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508308,212285.00
02/18/2019 11:45,2,4.650,ACTIVE,214.41,357.98,60.012,1550508304,"201051344000890","174011545737251",31.85,10.00,0,333.33,458.67,150.0,142.8,0.694,1201334.1,1201334.1,15829,0,0,0,L,1122011218,1,123.36,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508309,212286.00
02/18/2019 11:45,2,4.891,ACTIVE,217.13,354.07,59.996,1550508304,"201051344000988","174011545737251",20.20,10.00,0,320.11,416.89,100.1,94.7,0.464,940488.7,940488.7,8013,0,0,0,L,1122011218,1,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508310,212287.00
02/18/2019 11:45,2,4.564,ACTIVE,215.77,357.38,60.001,1550508304,"201051344000582","174011545737251",31.63,9.70,0,333.93,455.06,146.2,139.2,0.672,1181200.5,1181200.5,15799,0,0,0,L,1122011218,1,123.81,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508311,212288.00
02/18/2019 11:45,2,4.746,ACTIVE,216.45,357.38,60.012,1550508304,"201051344000868","174011545737251",31.53,7.70,0,334.24,460.47,151.4,144.2,0.689,1193234.7,1193234.7,39702,0,0,0,L,1122011218,1,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508312,212289.00
02/18/2019 11:45,2,4.764,ACTIVE,217.58,358.58,60.022,1550508304,"201051344000576","174011545737251",31.11,10.00,0,336.94,459.87,150.0,142.9,0.689,1209755.9,1209755.9,11770,0,0,0,L,1122011218,1,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508313,212290.00
02/18/2019 11:45,2,4.746,ACTIVE,217.35,358.28,60.006,1550508304,"201051344001158","174011545737251",30.83,10.30,0,335.14,455.67,148.1,141.0,0.685,1186363.9,1186363.9,7997,0,0,0,L,1122011218,1,123.36,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508314,212291.00
02/18/2019 11:45,2,4.396,ACTIVE,215.32,357.08,59.985,1550508304,"201051344000917","174011545737251",31.89,10.30,0,333.03,458.07,142.0,135.1,0.658,1198126.0,1198126.0,15659,0,0,0,L,1122011218,1,123.36,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508316,212292.00
02/18/2019 11:45,2,4.580,ACTIVE,214.64,350.47,60.012,1550508304,"201051344000417","174011545737251",20.61,7.00,0,318.61,411.78,95.8,90.5,0.446,971640.4,971640.4,15894,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508317,212293.00
02/18/2019 11:45,2,4.545,ACTIVE,214.41,356.78,60.006,1550508304,"201051344000685","174011545737251",31.81,7.30,0,334.54,460.47,146.5,139.4,0.703,1202360.8,1202360.8,15881,0,0,0,L,1122011218,1,123.81,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508318,212294.00
02/18/2019 11:45,2,4.543,ACTIVE,215.32,356.48,60.038,1550508304,"201051344000651","174011545737251",31.65,10.30,0,334.54,453.26,145.6,138.6,0.667,1196129.2,1196129.2,15858,0,0,0,L,1122011218,1,124.04,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508318,212295.00
02/18/2019 11:45,2,4.607,ACTIVE,215.54,356.78,60.012,1550508304,"201051344000594","174011545737251",31.59,13.00,0,332.73,469.19,147.5,140.4,0.672,1211013.6,1211013.6,39686,0,0,0,L,1122011218,1,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508319,212296.00
02/18/2019 11:45,2,4.574,ACTIVE,217.35,357.68,59.996,1550508304,"201051344000469","174011545737251",31.37,7.70,0,334.84,455.06,145.3,138.3,0.685,1195286.4,1195286.4,7949,0,0,0,L,1122011218,1,123.14,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508320,212297.00
02/18/2019 11:45,2,4.498,ACTIVE,215.32,355.28,60.012,1550508304,"201051344000585","174011545737251",31.37,9.30,0,334.24,454.76,142.9,136.0,0.658,1210773.3,1210773.3,15915,0,0,0,L,1122011218,1,123.14,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508321,212298.00
02/18/2019 11:45,2,4.539,ACTIVE,217.58,359.48,60.001,1550508304,"201051344000853","174011545737251",31.53,10.70,0,338.74,461.68,144.9,138.0,0.672,1213683.3,1213683.3,7586,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508322,212299.00
02/18/2019 11:45,2,4.287,ACTIVE,214.64,357.08,60.012,1550508304,"201051344001145","174011545737251",31.81,7.30,0,334.84,458.97,138.1,131.4,0.641,1209752.1,1209752.1,15830,0,0,0,L,1122011218,1,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508323,212300.00
02/18/2019 11:45,2,4.430,ACTIVE,214.87,358.58,60.012,1550508304,"201051344000438","174011545737251",31.93,9.30,0,334.24,461.68,143.2,136.3,0.663,1203790.6,1203790.6,15880,0,0,0,L,1122011218,1,123.59,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508324,212301.00
02/18/2019 11:45,2,4.357,ACTIVE,214.87,354.67,59.964,1550508304,"201051344001135","174011545737251",31.65,11.30,0,333.63,458.37,139.7,132.9,0.636,1191887.8,1191887.8,15834,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508325,212302.00
02/18/2019 11:45,2,4.498,ACTIVE,216.90,356.78,59.996,1550508304,"201051344000983","174011545737251",31.35,10.00,0,335.14,456.87,142.9,136.0,0.672,1212529.7,1212529.7,7590,0,0,0,L,1122011218,1,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508326,212303.00
02/18/2019 11:45,2,4.242,ACTIVE,215.09,358.88,60.012,1550508304,"201051344001203","174011545737251",32.12,9.30,0,334.84,455.37,138.0,131.3,0.645,1200818.4,1200818.4,15871,0,0,0,L,1122011218,1,124.04,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508327,212304.00
02/18/2019 11:45,2,4.156,ACTIVE,214.19,357.38,60.006,1550508304,"201051344001230","174011545737251",31.77,9.30,0,331.83,456.27,133.7,127.1,0.619,1195340.7,1195340.7,15678,0,0,0,L,1122011218,1,123.14,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508328,212305.00
02/18/2019 11:45,2,4.305,ACTIVE,214.19,354.97,60.006,1550508304,"201051344000646","174011545737251",31.53,9.30,0,332.43,458.07,137.5,130.8,0.650,1189884.7,1189884.7,15844,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508329,212306.00
02/18/2019 11:45,2,4.385,ACTIVE,216.22,354.67,60.001,1550508304,"201051344000867","174011545737251",31.51,12.30,0,334.54,458.67,139.9,133.1,0.628,1191955.4,1191955.4,39732,0,0,0,L,1122011218,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508330,212307.00
02/18/2019 11:45,2,4.408,ACTIVE,216.45,357.68,60.001,1550508304,"201051344000633","174011545737251",31.35,14.70,0,336.34,459.87,139.9,133.1,0.663,1190909.5,1190909.5,39791,0,0,0,L,1122011218,1,123.36,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508331,212308.00
02/18/2019 11:45,2,4.318,ACTIVE,214.19,357.08,60.006,1550508304,"201051344000955","174011545737251",31.77,10.00,0,333.33,458.07,139.0,132.2,0.654,1209051.5,1209051.5,15871,0,0,0,L,1122011218,1,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508332,212309.00
02/18/2019 11:45,2,4.426,ACTIVE,216.45,356.48,60.001,1550508304,"201051344000648","174011545737251",31.13,9.70,0,335.44,454.76,139.5,132.7,0.641,1201859.5,1201859.5,39322,0,0,0,L,1122011218,1,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508333,212310.00
02/18/2019 11:45,2,4.438,ACTIVE,216.90,356.48,60.006,1550508304,"201051344000645","174011545737251",31.17,10.30,0,337.24,454.76,140.0,133.2,0.632,1206810.5,1206810.5,39279,0,0,0,L,1122011218,1,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508333,212311.00
02/18/2019 11:45,2,4.355,ACTIVE,216.90,356.78,60.006,1550508304,"201051344000569","174011545737251",31.61,8.00,0,335.14,457.17,139.5,132.7,0.645,1223138.4,1223138.4,7515,0,0,0,L,1122011218,1,122.91,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508334,212312.00
02/18/2019 11:45,2,4.428,ACTIVE,216.90,362.19,59.996,1550508304,"179051228000119","174011545737251",31.47,14.30,0,338.44,454.46,141.1,134.3,0.654,10915.1,10915.1,7565,0,0,0,L,46974696,1,123.36,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550508335,212313.00
02/18/2019 12:00,2,6.738,ACTIVE,221.19,392.25,60.028,1550509204,"201051344000579","174011545737251",35.17,13.70,0,338.14,452.96,240.2,229.9,1.118,1220352.5,1220352.5,7951,0,0,0,L,1122011218,1,125.17,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509206,212314.00
02/18/2019 12:00,2,6.576,ACTIVE,218.26,393.45,60.017,1550509204,"201051344001025","174011545737251",35.27,14.30,0,334.24,454.76,234.7,224.6,1.047,1204925.4,1204925.4,15882,0,0,0,L,1122011218,1,124.94,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509207,212315.00
02/18/2019 12:00,2,4.418,ACTIVE,218.26,356.48,60.017,1550509204,"201051344001093","174011545737251",23.38,4.50,0,336.04,393.75,104.7,99.1,0.451,1194635.6,1194635.6,15862,0,0,0,L,1122011218,1,125.17,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509208,212316.00
02/18/2019 12:00,2,6.520,ACTIVE,220.74,396.75,60.028,1550509204,"201051344000458","174011545737251",35.58,12.30,0,338.74,457.17,235.1,225.0,1.052,1207907.6,1207907.6,7665,0,0,0,L,1122011218,1,125.17,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509208,212317.00
02/18/2019 12:00,2,6.873,ACTIVE,216.90,394.35,60.038,1550509204,"201051344000890","174011545737251",35.01,10.30,0,334.24,452.66,245.8,235.3,1.123,1201368.4,1201368.4,15830,0,0,0,L,1122011218,1,124.72,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509209,212318.00
02/18/2019 12:00,2,9.232,ACTIVE,220.97,367.60,60.012,1550509204,"201051344000988","174011545737251",21.91,9.30,0,319.51,415.39,204.9,195.8,0.879,940513.7,940513.7,8014,0,0,0,L,1122011218,1,124.94,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509210,212319.00
02/18/2019 12:00,2,6.787,ACTIVE,218.48,391.04,60.006,1550509204,"201051344000582","174011545737251",35.07,10.00,0,336.34,450.26,240.3,230.0,1.069,1181234.3,1181234.3,15800,0,0,0,L,1122011218,1,125.17,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509211,212320.00
02/18/2019 12:00,2,6.740,ACTIVE,219.39,393.45,60.012,1550509204,"201051344000868","174011545737251",35.50,8.00,0,336.94,455.67,241.2,230.9,1.025,1193269.9,1193269.9,39703,0,0,0,L,1122011218,1,124.27,125.17,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509212,212321.00
02/18/2019 12:00,2,6.617,ACTIVE,220.97,395.25,60.017,1550509204,"201051344000576","174011545737251",35.50,9.00,0,338.14,456.57,237.5,227.3,1.100,1209791.0,1209791.0,11771,0,0,0,L,1122011218,1,125.17,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509213,212322.00
02/18/2019 12:00,2,6.602,ACTIVE,221.19,389.24,60.017,1550509204,"201051344001158","174011545737251",35.17,12.00,0,336.04,451.46,233.7,223.6,1.043,1186398.7,1186398.7,7998,0,0,0,L,1122011218,1,124.94,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509214,212323.00
02/18/2019 12:00,2,6.770,ACTIVE,218.26,393.15,59.990,1550509204,"201051344000917","174011545737251",35.25,10.30,0,326.42,452.66,240.9,230.6,1.109,1198159.3,1198159.3,15660,0,0,0,L,1122011218,1,124.94,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509215,212324.00
02/18/2019 12:00,2,9.441,ACTIVE,217.35,363.69,60.012,1550509204,"201051344000417","174011545737251",21.45,9.00,0,318.61,410.28,205.1,196.1,0.959,971665.0,971665.0,15895,0,0,0,L,1122011218,1,124.49,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509217,212325.00
02/18/2019 12:00,2,6.703,ACTIVE,216.90,393.75,60.012,1550509204,"201051344000685","174011545737251",35.23,8.50,0,336.04,451.76,239.2,228.9,1.149,1202395.3,1202395.3,15882,0,0,0,L,1122011218,1,125.17,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509217,212326.00
02/18/2019 12:00,2,6.771,ACTIVE,218.48,391.04,59.990,1550509204,"201051344000651","174011545737251",35.03,10.00,0,334.84,449.35,241.2,230.9,1.096,1196163.9,1196163.9,15859,0,0,0,L,1122011218,1,125.85,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509218,212327.00
02/18/2019 12:00,2,6.518,ACTIVE,218.71,394.65,60.006,1550509204,"201051344000594","174011545737251",35.35,15.00,0,333.93,464.08,233.2,223.1,1.092,1211048.8,1211048.8,39687,0,0,0,L,1122011218,1,124.04,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509219,212328.00
02/18/2019 12:00,2,6.725,ACTIVE,221.19,396.45,60.017,1550509204,"201051344000469","174011545737251",35.40,8.50,0,338.14,457.77,240.9,230.6,1.136,1195321.8,1195321.8,7950,0,0,0,L,1122011218,1,124.94,125.85,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509220,212329.00
02/18/2019 12:00,2,7.246,ACTIVE,218.48,385.03,60.017,1550509204,"201051344000585","174011545737251",34.23,11.70,0,334.84,450.86,251.1,240.4,1.140,1210808.1,1210808.1,15916,0,0,0,L,1122011218,1,124.94,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509221,212330.00
02/18/2019 12:00,2,6.471,ACTIVE,221.42,395.55,60.012,1550509204,"201051344000853","174011545737251",35.76,10.30,0,335.44,460.47,232.4,222.4,1.078,1213718.9,1213718.9,7587,0,0,0,L,1122011218,1,125.62,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509222,212331.00
02/18/2019 12:00,2,6.980,ACTIVE,217.13,388.34,59.996,1550509204,"201051344001145","174011545737251",34.77,9.70,0,338.14,455.37,245.5,235.0,1.127,1209785.8,1209785.8,15831,0,0,0,L,1122011218,1,124.72,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509223,212332.00
02/18/2019 12:00,2,6.844,ACTIVE,218.03,390.14,59.985,1550509204,"201051344000438","174011545737251",34.83,10.70,0,339.04,453.56,240.4,230.1,1.145,1203825.6,1203825.6,15881,0,0,0,L,1122011218,1,125.40,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509224,212333.00
02/18/2019 12:00,2,7.307,ACTIVE,218.26,382.33,59.964,1550509204,"201051344001135","174011545737251",33.95,12.70,0,333.93,455.97,251.2,240.6,1.105,1191922.4,1191922.4,15835,0,0,0,L,1122011218,1,125.40,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509225,212334.00
02/18/2019 12:00,2,6.855,ACTIVE,220.97,392.25,60.022,1550509204,"201051344000983","174011545737251",35.11,9.30,0,338.14,456.87,242.6,232.3,1.074,1212565.4,1212565.4,7591,0,0,0,L,1122011218,1,125.17,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509226,212335.00
02/18/2019 12:00,2,7.217,ACTIVE,218.48,385.03,60.022,1550509204,"201051344001203","174011545737251",34.29,10.70,0,336.64,451.46,250.2,239.6,1.149,1200852.9,1200852.9,15872,0,0,0,L,1122011218,1,125.62,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509227,212336.00
02/18/2019 12:00,2,7.189,ACTIVE,217.13,386.53,60.012,1550509204,"201051344001230","174011545737251",34.37,10.70,0,326.42,453.86,249.8,239.2,1.158,1195374.2,1195374.2,15679,0,0,0,L,1122011218,1,124.72,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509228,212337.00
02/18/2019 12:00,2,6.979,ACTIVE,217.35,387.74,60.038,1550509204,"201051344000646","174011545737251",34.53,10.70,0,333.03,452.66,244.1,233.6,1.092,1189919.3,1189919.3,15845,0,0,0,L,1122011218,1,124.94,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509229,212338.00
02/18/2019 12:00,2,6.777,ACTIVE,219.84,386.53,60.028,1550509204,"201051344000867","174011545737251",34.77,13.00,0,335.44,457.17,237.9,227.7,1.074,1191990.6,1191990.6,39733,0,0,0,L,1122011218,1,124.94,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509229,212339.00
02/18/2019 12:00,2,6.725,ACTIVE,219.84,388.04,60.017,1550509204,"201051344000633","174011545737251",34.87,14.30,0,337.54,463.18,236.8,226.7,1.118,1190944.8,1190944.8,39792,0,0,0,L,1122011218,1,124.72,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509230,212340.00
02/18/2019 12:00,2,6.900,ACTIVE,217.13,389.84,60.006,1550509204,"201051344000955","174011545737251",34.81,12.00,0,336.04,455.97,243.7,233.3,1.109,1209086.8,1209086.8,15872,0,0,0,L,1122011218,1,124.27,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509231,212341.00
02/18/2019 12:00,2,6.781,ACTIVE,220.06,390.74,60.017,1550509204,"201051344000648","174011545737251",34.95,9.00,0,338.14,452.66,239.7,229.4,1.100,1201895.1,1201895.1,39323,0,0,0,L,1122011218,1,124.27,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509232,212342.00
02/18/2019 12:00,2,6.744,ACTIVE,220.52,390.74,60.028,1550509204,"201051344000645","174011545737251",34.99,10.30,0,337.84,454.76,238.6,228.3,1.025,1206846.3,1206846.3,39280,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509233,212343.00
02/18/2019 12:00,2,6.686,ACTIVE,220.74,393.75,60.012,1550509204,"201051344000569","174011545737251",35.40,9.00,0,339.04,459.57,239.2,228.9,1.109,1223174.4,1223174.4,7516,0,0,0,L,1122011218,1,124.72,125.62,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509234,212344.00
02/18/2019 12:00,2,6.672,ACTIVE,220.74,391.94,60.054,1550509204,"179051228000119","174011545737251",35.15,14.70,0,338.14,452.36,236.9,226.8,1.087,10951.1,10951.1,7566,0,0,0,L,46974696,1,125.17,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550509235,212345.00
02/18/2019 12:15,2,4.412,ALERT,217.58,357.08,59.980,1550510104,"201051344000579","174011545737251",29.74,16.30,0,311.69,446.35,132.8,126.3,0.619,1220404.7,1220404.7,7952,0,0,0,L,1122011218,1,123.81,123.59,0002,10,0,0,0,0,0,0,1,1106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510106,212346.00
02/18/2019 12:15,2,4.328,ACTIVE,215.54,354.67,60.012,1550510104,"201051344001025","174011545737251",29.62,17.80,0,325.82,444.54,129.8,123.4,0.583,1204976.4,1204976.4,15883,0,0,0,L,1122011218,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510107,212347.00
02/18/2019 12:15,2,1.824,ACTIVE,215.54,351.67,60.012,1550510104,"201051344001093","174011545737251",22.26,7.00,0,324.62,394.35,41.2,37.8,0.314,1194655.1,1194655.1,15863,0,0,0,L,1122011218,1,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510108,212348.00
02/18/2019 12:15,2,4.398,ACTIVE,217.13,355.88,60.006,1550510104,"201051344000458","174011545737251",29.80,15.00,0,336.64,451.46,132.7,126.2,0.619,1207959.9,1207959.9,7666,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510109,212349.00
02/18/2019 12:15,2,4.193,ACTIVE,214.87,352.87,60.022,1550510104,"201051344000890","174011545737251",29.84,14.30,0,333.93,444.85,126.7,120.3,0.579,1201419.8,1201419.8,15831,0,0,0,L,1122011218,1,123.59,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510110,212350.00
02/18/2019 12:15,2,4.441,ACTIVE,217.13,352.57,60.054,1550510104,"201051344000988","174011545737251",19.10,13.30,0,332.13,414.79,86.0,81.0,0.398,940554.4,940554.4,8015,0,0,0,L,1122011218,1,123.36,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510111,212351.00
02/18/2019 12:15,2,4.127,ACTIVE,216.00,354.67,60.017,1550510104,"201051344000582","174011545737251",29.78,12.70,0,333.33,441.54,124.5,118.2,0.570,1181285.3,1181285.3,15801,0,0,0,L,1122011218,1,123.81,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510112,212352.00
02/18/2019 12:15,2,4.352,ACTIVE,216.22,354.97,60.017,1550510104,"201051344000868","174011545737251",29.84,10.30,0,334.84,447.55,131.4,124.9,0.597,1193322.7,1193322.7,39704,0,0,0,L,1122011218,1,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510113,212353.00
02/18/2019 12:15,2,4.279,ACTIVE,217.35,357.98,60.017,1550510104,"201051344000576","174011545737251",30.24,11.70,0,337.54,449.05,131.1,124.6,0.605,1209843.8,1209843.8,11772,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510114,212354.00
02/18/2019 12:15,2,4.352,ACTIVE,217.35,355.28,60.017,1550510104,"201051344001158","174011545737251",28.96,14.30,0,336.64,442.44,127.6,121.3,0.592,1186450.7,1186450.7,7999,0,0,0,L,1122011218,1,123.36,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510115,212355.00
02/18/2019 12:15,2,3.961,ALERT,215.54,354.37,60.017,1550510104,"201051344000917","174011545737251",30.06,14.00,0,305.08,441.84,120.6,114.5,0.561,1198209.9,1198209.9,15661,0,0,0,L,1122011218,1,123.36,123.14,0002,8,0,0,0,0,0,0,1,1108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510117,212356.00
