ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 12:15,2,4.123,ACTIVE,215.32,349.56,59.964,1550510104,"201051344000417","174011545737251",19.76,12.70,0,318.61,409.38,82.5,77.7,0.389,971703.8,971703.8,15896,0,0,0,L,1122011218,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510118,212357.00
02/18/2019 12:15,2,4.066,ACTIVE,214.87,354.37,60.001,1550510104,"201051344000685","174011545737251",30.42,12.30,0,335.14,442.74,125.2,118.9,0.601,1202446.0,1202446.0,15883,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510119,212358.00
02/18/2019 12:15,2,4.182,ACTIVE,215.77,354.67,60.022,1550510104,"201051344000651","174011545737251",29.84,14.00,0,334.24,440.34,126.4,120.0,0.575,1196214.9,1196214.9,15860,0,0,0,L,1122011218,1,124.04,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510120,212359.00
02/18/2019 12:15,2,4.293,ACTIVE,215.77,354.67,60.017,1550510104,"201051344000594","174011545737251",29.74,17.30,0,331.83,452.96,129.2,122.8,0.592,1211099.8,1211099.8,39688,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510121,212360.00
02/18/2019 12:15,2,4.270,ACTIVE,217.13,356.48,60.017,1550510104,"201051344000469","174011545737251",30.02,9.00,0,336.64,448.15,129.8,123.3,0.610,1195374.3,1195374.3,7951,0,0,0,L,1122011218,1,123.14,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510122,212361.00
02/18/2019 12:15,2,4.178,ACTIVE,216.00,354.37,60.017,1550510104,"201051344000585","174011545737251",29.68,14.00,0,333.63,440.34,125.6,119.3,0.575,1210859.5,1210859.5,15917,0,0,0,L,1122011218,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510123,212362.00
02/18/2019 12:15,2,4.260,ACTIVE,217.58,358.28,60.006,1550510104,"201051344000853","174011545737251",30.22,12.30,0,337.24,451.46,130.4,124.0,0.610,1213771.2,1213771.2,7588,0,0,0,L,1122011218,1,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510124,212363.00
02/18/2019 12:15,2,3.908,ALERT,215.09,353.47,60.017,1550510104,"201051344001145","174011545737251",30.10,12.30,0,284.64,443.04,119.1,113.0,0.548,1209835.8,1209835.8,15832,0,0,0,L,1122011218,1,123.36,122.46,0002,11,0,0,0,0,0,0,1,1077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510126,212364.00
02/18/2019 12:15,2,4.068,ACTIVE,215.54,354.07,60.012,1550510104,"201051344000438","174011545737251",30.47,13.70,0,333.93,443.04,125.5,119.2,0.579,1203876.2,1203876.2,15882,0,0,0,L,1122011218,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510127,212365.00
02/18/2019 12:15,2,4.033,ACTIVE,215.54,353.77,60.012,1550510104,"201051344001135","174011545737251",30.06,16.00,0,334.24,446.65,122.8,116.6,0.566,1191973.5,1191973.5,15836,0,0,0,L,1122011218,1,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510128,212366.00
02/18/2019 12:15,2,4.186,ACTIVE,217.13,355.88,60.006,1550510104,"201051344000983","174011545737251",30.26,10.70,0,336.94,446.95,128.3,122.0,0.605,1212618.1,1212618.1,7592,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510129,212367.00
02/18/2019 12:15,2,4.004,ACTIVE,215.77,353.47,60.001,1550510104,"201051344001203","174011545737251",30.02,13.30,0,335.74,442.14,121.8,115.6,0.575,1200904.0,1200904.0,15873,0,0,0,L,1122011218,1,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510130,212368.00
02/18/2019 12:15,2,3.748,ALERT,214.64,350.47,60.012,1550510104,"201051344001230","174011545737251",30.57,13.30,0,306.28,455.97,116.1,110.1,0.535,1195424.1,1195424.1,15680,0,0,0,L,1122011218,1,123.36,122.01,0002,9,0,0,0,0,0,0,1,1103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510131,212369.00
02/18/2019 12:15,2,3.994,ACTIVE,214.64,352.27,60.006,1550510104,"201051344000646","174011545737251",30.00,14.00,0,333.33,443.34,121.4,115.2,0.575,1189969.7,1189969.7,15846,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510132,212370.00
02/18/2019 12:15,2,4.123,ACTIVE,216.45,352.87,60.017,1550510104,"201051344000867","174011545737251",29.80,15.00,0,334.24,444.85,124.3,118.1,0.566,1192041.8,1192041.8,39734,0,0,0,L,1122011218,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510133,212371.00
02/18/2019 12:15,2,4.119,ACTIVE,216.45,355.58,60.017,1550510104,"201051344000633","174011545737251",29.70,17.80,0,333.63,449.35,124.0,117.7,0.588,1190995.9,1190995.9,39793,0,0,0,L,1122011218,1,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510134,212372.00
02/18/2019 12:15,2,4.059,ACTIVE,214.64,352.57,60.038,1550510104,"201051344000955","174011545737251",29.98,14.00,0,333.33,442.44,123.3,117.1,0.579,1209137.3,1209137.3,15873,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510135,212373.00
02/18/2019 12:15,2,4.150,ACTIVE,216.45,354.07,60.001,1550510104,"201051344000648","174011545737251",29.70,11.30,0,337.24,443.04,124.9,118.6,0.575,1201947.3,1201947.3,39324,0,0,0,L,1122011218,1,122.91,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510136,212374.00
02/18/2019 12:15,2,4.154,ACTIVE,216.90,355.28,59.990,1550510104,"201051344000645","174011545737251",29.80,12.00,0,333.33,443.94,125.4,119.1,0.557,1206898.3,1206898.3,39281,0,0,0,L,1122011218,1,123.59,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510137,212375.00
02/18/2019 12:15,2,4.115,ACTIVE,216.67,354.37,60.012,1550510104,"201051344000569","174011545737251",30.55,10.30,0,336.04,449.65,127.3,120.9,0.583,1223226.8,1223226.8,7517,0,0,0,L,1122011218,1,122.91,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510138,212376.00
02/18/2019 12:15,2,4.184,ACTIVE,217.13,360.08,60.001,1550510104,"179051228000119","174011545737251",30.22,17.30,0,338.44,441.84,128.0,121.6,0.601,11002.9,11002.9,7567,0,0,0,L,46974696,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550510139,212377.00
02/18/2019 12:30,2,4.352,ACTIVE,217.58,357.08,60.012,1550511004,"201051344000579","174011545737251",30.51,16.30,0,336.64,452.06,134.4,127.8,0.623,1220444.2,1220444.2,7954,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511005,212378.00
02/18/2019 12:30,2,4.244,ACTIVE,215.54,353.17,59.985,1550511004,"201051344001025","174011545737251",30.47,17.50,0,333.93,451.16,131.0,124.5,0.597,1205015.2,1205015.2,15884,0,0,0,L,1122011218,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511006,212379.00
02/18/2019 12:30,2,1.750,ACTIVE,215.77,350.77,60.006,1550511004,"201051344001093","174011545737251",22.76,7.00,0,325.82,394.65,40.5,37.2,0.309,1194669.0,1194669.0,15864,0,0,0,L,1122011218,1,123.59,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511007,212380.00
02/18/2019 12:30,2,4.332,ACTIVE,217.13,355.28,60.001,1550511004,"201051344000458","174011545737251",30.42,15.00,0,337.24,455.67,133.4,126.9,0.623,1207999.4,1207999.4,7667,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511008,212381.00
02/18/2019 12:30,2,4.152,ACTIVE,214.87,351.97,60.006,1550511004,"201051344000890","174011545737251",30.57,13.70,0,334.24,452.36,128.7,122.3,0.592,1201459.0,1201459.0,15832,0,0,0,L,1122011218,1,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511009,212382.00
02/18/2019 12:30,2,4.389,ACTIVE,217.35,353.47,59.996,1550511004,"201051344000988","174011545737251",19.64,13.00,0,318.30,415.39,87.1,82.2,0.411,940583.8,940583.8,8016,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511010,212383.00
02/18/2019 12:30,2,4.109,ACTIVE,216.00,353.77,60.001,1550511004,"201051344000582","174011545737251",30.61,12.30,0,334.84,449.95,127.3,121.0,0.579,1181323.9,1181323.9,15802,0,0,0,L,1122011218,1,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511011,212384.00
02/18/2019 12:30,2,4.359,ACTIVE,216.45,354.97,60.012,1550511004,"201051344000868","174011545737251",30.08,10.00,0,333.33,453.86,132.8,126.3,0.610,1193362.2,1193362.2,39705,0,0,0,L,1122011218,1,123.14,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511012,212385.00
02/18/2019 12:30,2,4.402,ACTIVE,217.58,356.48,60.001,1550511004,"201051344000576","174011545737251",29.84,12.30,0,338.14,455.06,133.1,126.5,0.619,1209883.2,1209883.2,11773,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511012,212386.00
02/18/2019 12:30,2,4.436,ACTIVE,217.58,356.48,60.006,1550511004,"201051344001158","174011545737251",29.72,15.30,0,335.14,452.66,133.4,126.9,0.623,1186489.9,1186489.9,8000,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511013,212387.00
02/18/2019 12:30,2,4.086,ACTIVE,215.77,354.97,60.017,1550511004,"201051344000917","174011545737251",30.49,13.70,0,319.21,451.16,126.2,119.9,0.588,1198248.0,1198248.0,15663,0,0,0,L,1122011218,1,123.59,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511015,212388.00
02/18/2019 12:30,2,4.307,ACTIVE,215.32,349.56,59.969,1550511004,"201051344000417","174011545737251",20.06,12.30,0,318.91,409.68,87.6,82.6,0.411,971732.8,971732.8,15897,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511016,212389.00
02/18/2019 12:30,2,4.223,ACTIVE,215.09,354.67,60.001,1550511004,"201051344000685","174011545737251",31.25,11.70,0,335.14,452.06,133.7,127.1,0.650,1202485.0,1202485.0,15884,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511017,212390.00
02/18/2019 12:30,2,4.336,ACTIVE,216.22,355.28,60.012,1550511004,"201051344000651","174011545737251",30.53,14.70,0,334.84,449.05,134.1,127.5,0.619,1196254.0,1196254.0,15861,0,0,0,L,1122011218,1,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511018,212391.00
02/18/2019 12:30,2,4.434,ACTIVE,216.00,355.28,60.038,1550511004,"201051344000594","174011545737251",30.18,17.30,0,332.13,457.47,135.5,128.9,0.619,1211138.6,1211138.6,39689,0,0,0,L,1122011218,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511019,212392.00
02/18/2019 12:30,2,4.342,ACTIVE,217.58,356.18,60.006,1550511004,"201051344000469","174011545737251",30.36,9.70,0,335.44,456.27,133.4,126.9,0.628,1195414.0,1195414.0,7952,0,0,0,L,1122011218,1,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511020,212393.00
02/18/2019 12:30,2,4.266,ACTIVE,216.00,354.97,60.001,1550511004,"201051344000585","174011545737251",30.65,14.30,0,334.24,447.55,132.4,125.9,0.605,1210898.7,1210898.7,15918,0,0,0,L,1122011218,1,123.36,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511021,212394.00
02/18/2019 12:30,2,4.340,ACTIVE,217.80,355.58,60.012,1550511004,"201051344000853","174011545737251",30.45,12.30,0,338.14,459.87,133.8,127.3,0.614,1213810.7,1213810.7,7589,0,0,0,L,1122011218,1,124.04,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511021,212395.00
02/18/2019 12:30,2,3.992,ACTIVE,214.87,354.37,59.996,1550511004,"201051344001145","174011545737251",31.21,12.30,0,318.91,454.46,126.2,119.8,0.583,1209874.0,1209874.0,15834,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511022,212396.00
02/18/2019 12:30,2,4.191,ACTIVE,215.54,355.88,59.996,1550511004,"201051344000438","174011545737251",31.27,13.00,0,334.84,452.06,132.8,126.2,0.614,1203915.4,1203915.4,15883,0,0,0,L,1122011218,1,123.81,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511024,212397.00
02/18/2019 12:30,2,4.129,ACTIVE,215.32,353.17,59.996,1550511004,"201051344001135","174011545737251",30.91,16.00,0,333.63,449.65,129.3,122.9,0.592,1192012.8,1192012.8,15837,0,0,0,L,1122011218,1,123.59,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511025,212398.00
02/18/2019 12:30,2,4.299,ACTIVE,217.35,355.28,60.006,1550511004,"201051344000983","174011545737251",30.30,11.70,0,335.74,457.47,131.8,125.3,0.623,1212657.8,1212657.8,7593,0,0,0,L,1122011218,1,123.59,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511025,212399.00
02/18/2019 12:30,2,4.076,ACTIVE,215.77,354.97,60.006,1550511004,"201051344001203","174011545737251",30.85,13.30,0,334.54,451.46,127.3,120.9,0.588,1200942.9,1200942.9,15874,0,0,0,L,1122011218,1,124.04,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511026,212400.00
02/18/2019 12:30,2,3.867,ACTIVE,214.87,352.27,60.006,1550511004,"201051344001230","174011545737251",31.15,13.30,0,320.11,453.86,122.0,115.9,0.561,1195462.1,1195462.1,15682,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511027,212401.00
02/18/2019 12:30,2,4.078,ACTIVE,214.87,353.77,60.001,1550511004,"201051344000646","174011545737251",30.99,12.70,0,333.93,452.06,128.0,121.6,0.601,1190008.6,1190008.6,15847,0,0,0,L,1122011218,1,123.59,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511028,212402.00
02/18/2019 12:30,2,4.271,ACTIVE,216.45,353.77,60.001,1550511004,"201051344000867","174011545737251",29.78,15.80,0,335.14,455.67,128.8,122.4,0.583,1192080.7,1192080.7,39735,0,0,0,L,1122011218,1,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511029,212403.00
02/18/2019 12:30,2,4.219,ACTIVE,216.90,355.58,60.006,1550511004,"201051344000633","174011545737251",30.20,18.00,0,336.94,452.36,129.0,122.6,0.605,1191034.8,1191034.8,39794,0,0,0,L,1122011218,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511030,212404.00
02/18/2019 12:30,2,4.051,ACTIVE,214.87,353.47,60.038,1550511004,"201051344000955","174011545737251",31.45,14.00,0,332.73,455.37,129.0,122.6,0.605,1209176.6,1209176.6,15874,0,0,0,L,1122011218,1,122.91,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511031,212405.00
02/18/2019 12:30,2,4.180,ACTIVE,216.90,354.67,59.985,1550511004,"201051344000648","174011545737251",30.45,12.30,0,336.34,452.96,129.0,122.6,0.597,1201986.7,1201986.7,39325,0,0,0,L,1122011218,1,122.91,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511032,212406.00
02/18/2019 12:30,2,4.264,ACTIVE,217.13,355.58,59.996,1550511004,"201051344000645","174011545737251",29.80,13.00,0,338.14,454.46,128.7,122.3,0.583,1206937.7,1206937.7,39282,0,0,0,L,1122011218,1,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511033,212407.00
02/18/2019 12:30,2,4.141,ACTIVE,217.13,354.97,59.985,1550511004,"201051344000569","174011545737251",30.71,10.30,0,337.24,460.47,128.8,122.4,0.592,1223266.4,1223266.4,7518,0,0,0,L,1122011218,1,123.14,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511034,212408.00
02/18/2019 12:30,2,4.188,ACTIVE,217.13,360.38,60.006,1550511004,"179051228000119","174011545737251",30.63,17.30,0,336.94,452.66,129.8,123.4,0.610,11042.3,11042.3,7568,0,0,0,L,46974696,1,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511035,212409.00
02/18/2019 12:45,2,4.195,ACTIVE,216.90,355.58,60.012,1550511905,"201051344000579","174011545737251",30.40,15.80,0,338.14,449.65,129.1,122.7,0.601,1220486.7,1220486.7,7955,0,0,0,L,1122011218,1,123.59,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511906,212410.00
02/18/2019 12:45,2,4.066,ACTIVE,214.19,351.07,60.012,1550511905,"201051344001025","174011545737251",30.47,16.70,0,332.43,450.56,125.5,119.2,0.566,1205057.4,1205057.4,15885,0,0,0,L,1122011218,1,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511907,212411.00
02/18/2019 12:45,2,1.701,ACTIVE,213.96,348.06,60.006,1550511905,"201051344001093","174011545737251",22.56,6.70,0,322.21,394.65,39.0,35.7,0.292,1194684.1,1194684.1,15865,0,0,0,L,1122011218,1,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511908,212412.00
02/18/2019 12:45,2,4.121,ACTIVE,216.67,353.77,60.017,1550511905,"201051344000458","174011545737251",30.57,14.00,0,337.54,452.06,127.7,121.3,0.605,1208041.9,1208041.9,7668,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511909,212413.00
02/18/2019 12:45,2,3.891,ACTIVE,213.51,351.07,60.006,1550511905,"201051344000890","174011545737251",30.57,14.00,0,332.13,451.76,120.4,114.3,0.552,1201501.3,1201501.3,15833,0,0,0,L,1122011218,1,123.14,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511909,212414.00
02/18/2019 12:45,2,4.090,ACTIVE,216.45,351.37,60.012,1550511905,"201051344000988","174011545737251",19.68,13.70,0,318.61,414.49,81.5,76.7,0.380,940615.5,940615.5,8017,0,0,0,L,1122011218,1,123.14,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511910,212415.00
02/18/2019 12:45,2,3.771,ACTIVE,214.87,352.57,60.012,1550511905,"201051344000582","174011545737251",30.63,13.30,0,333.03,450.26,117.0,111.1,0.539,1181365.7,1181365.7,15803,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511911,212416.00
02/18/2019 12:45,2,4.029,ACTIVE,215.54,352.27,60.006,1550511905,"201051344000868","174011545737251",30.34,9.70,0,333.93,455.67,123.7,117.5,0.566,1193404.8,1193404.8,39706,0,0,0,L,1122011218,1,122.68,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511912,212417.00
02/18/2019 12:45,2,3.990,ACTIVE,216.67,355.28,60.028,1550511905,"201051344000576","174011545737251",30.57,11.70,0,337.84,452.66,123.5,117.3,0.570,1209925.5,1209925.5,11774,0,0,0,L,1122011218,1,123.36,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511913,212418.00
02/18/2019 12:45,2,3.969,ACTIVE,216.45,353.77,60.012,1550511905,"201051344001158","174011545737251",29.78,14.30,0,336.34,448.45,119.7,113.6,0.557,1186532.1,1186532.1,8001,0,0,0,L,1122011218,1,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511914,212419.00
02/18/2019 12:45,2,3.566,ACTIVE,214.41,351.97,59.980,1550511905,"201051344000917","174011545737251",30.83,13.00,0,333.03,451.16,111.3,105.5,0.530,1198289.5,1198289.5,15664,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511916,212420.00
02/18/2019 12:45,2,3.766,ACTIVE,213.96,358.28,60.017,1550511905,"201051344000417","174011545737251",20.12,12.30,0,317.40,410.58,76.7,72.1,0.645,971764.4,971764.4,15898,0,0,0,L,1122011218,1,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511917,212421.00
02/18/2019 12:45,2,3.719,ACTIVE,213.96,353.17,60.012,1550511905,"201051344000685","174011545737251",30.73,11.70,0,332.73,458.37,115.7,109.8,0.557,1202527.2,1202527.2,15885,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511918,212422.00
02/18/2019 12:45,2,3.783,ACTIVE,214.64,352.27,60.006,1550511905,"201051344000651","174011545737251",30.51,14.00,0,333.93,447.25,116.9,110.9,0.548,1196296.3,1196296.3,15862,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511918,212423.00
02/18/2019 12:45,2,3.914,ACTIVE,215.09,351.67,60.043,1550511905,"201051344000594","174011545737251",30.38,17.80,0,333.33,461.98,120.4,114.3,0.548,1211180.5,1211180.5,39690,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511919,212424.00
02/18/2019 12:45,2,3.877,ACTIVE,216.45,353.17,59.980,1550511905,"201051344000469","174011545737251",30.51,10.00,0,335.44,452.66,119.9,113.8,0.566,1195456.5,1195456.5,7953,0,0,0,L,1122011218,1,122.91,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511920,212425.00
02/18/2019 12:45,2,3.758,ACTIVE,214.41,352.27,59.980,1550511905,"201051344000585","174011545737251",30.59,13.30,0,333.63,450.56,116.5,110.5,0.535,1210941.1,1210941.1,15919,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511921,212426.00
02/18/2019 12:45,2,3.885,ACTIVE,216.67,354.37,60.022,1550511905,"201051344000853","174011545737251",30.89,12.70,0,338.14,457.77,121.5,115.4,0.561,1213853.0,1213853.0,7590,0,0,0,L,1122011218,1,123.81,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511922,212427.00
02/18/2019 12:45,2,3.479,ACTIVE,213.96,351.97,60.017,1550511905,"201051344001145","174011545737251",30.93,12.70,0,333.63,455.97,108.9,103.2,0.504,1209915.5,1209915.5,15835,0,0,0,L,1122011218,1,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511923,212428.00
02/18/2019 12:45,2,3.711,ACTIVE,214.41,351.97,60.017,1550511905,"201051344000438","174011545737251",30.91,13.30,0,333.33,453.86,116.2,110.2,0.539,1203957.8,1203957.8,15884,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511924,212429.00
02/18/2019 12:45,2,3.676,ACTIVE,214.19,351.07,60.017,1550511905,"201051344001135","174011545737251",30.59,15.50,0,333.03,451.16,113.9,108.0,0.530,1192055.2,1192055.2,15838,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511925,212430.00
02/18/2019 12:45,2,3.840,ACTIVE,216.45,353.77,60.017,1550511905,"201051344000983","174011545737251",30.85,11.00,0,335.44,454.16,120.0,113.9,0.566,1212700.4,1212700.4,7594,0,0,0,L,1122011218,1,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511926,212431.00
02/18/2019 12:45,2,3.629,ACTIVE,214.41,351.37,59.996,1550511905,"201051344001203","174011545737251",30.51,13.30,0,335.14,450.56,112.2,106.4,0.535,1200984.9,1200984.9,15875,0,0,0,L,1122011218,1,123.59,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511927,212432.00
02/18/2019 12:45,2,3.404,ACTIVE,213.74,350.77,60.012,1550511905,"201051344001230","174011545737251",30.83,13.30,0,332.13,452.36,106.3,100.7,0.504,1195503.3,1195503.3,15683,0,0,0,L,1122011218,1,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511928,212433.00
02/18/2019 12:45,2,3.664,ACTIVE,213.74,352.87,60.054,1550511905,"201051344000646","174011545737251",30.55,12.70,0,332.43,453.26,113.4,107.6,0.535,1190050.6,1190050.6,15848,0,0,0,L,1122011218,1,122.91,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511929,212434.00
02/18/2019 12:45,2,3.729,ACTIVE,215.77,352.27,60.006,1550511905,"201051344000867","174011545737251",30.71,15.80,0,334.54,453.86,116.0,110.1,0.526,1192122.5,1192122.5,39736,0,0,0,L,1122011218,1,123.14,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511930,212435.00
02/18/2019 12:45,2,3.785,ACTIVE,216.00,354.07,60.012,1550511905,"201051344000633","174011545737251",30.22,18.70,0,337.24,454.76,115.9,110.0,0.557,1191076.6,1191076.6,39795,0,0,0,L,1122011218,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511931,212436.00
02/18/2019 12:45,2,3.652,ACTIVE,213.74,351.07,60.012,1550511905,"201051344000955","174011545737251",30.93,15.00,0,332.43,455.37,114.5,108.6,0.539,1209219.0,1209219.0,15875,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511932,212437.00
02/18/2019 12:45,2,3.748,ACTIVE,215.77,351.97,60.028,1550511905,"201051344000648","174011545737251",30.67,11.70,0,334.84,454.16,116.5,110.5,0.544,1202029.1,1202029.1,39326,0,0,0,L,1122011218,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511933,212438.00
02/18/2019 12:45,2,3.742,ACTIVE,216.22,352.27,60.012,1550511905,"201051344000645","174011545737251",30.63,12.70,0,337.24,452.96,116.1,110.2,0.521,1206980.0,1206980.0,39283,0,0,0,L,1122011218,1,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511934,212439.00
02/18/2019 12:45,2,3.711,ACTIVE,216.00,353.17,60.022,1550511905,"201051344000569","174011545737251",31.07,9.30,0,336.34,456.57,116.8,110.8,0.539,1223308.9,1223308.9,7519,0,0,0,L,1122011218,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511935,212440.00
02/18/2019 12:45,2,3.752,ACTIVE,216.22,358.28,60.006,1550511905,"179051228000119","174011545737251",30.91,17.50,0,338.14,455.06,117.5,111.5,0.552,11084.5,11084.5,7569,0,0,0,L,46974696,1,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550511936,212441.00
02/18/2019 13:00,2,6.844,ACTIVE,221.19,379.92,59.990,1550512805,"201051344000579","174011545737251",33.95,17.00,0,335.14,446.65,234.8,224.7,1.109,1220531.1,1220531.1,7956,0,0,0,L,1122011218,1,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512806,212442.00
02/18/2019 13:00,2,6.865,ACTIVE,217.80,379.32,60.043,1550512805,"201051344001025","174011545737251",34.07,17.80,0,328.52,446.65,236.2,226.0,1.034,1205101.2,1205101.2,15886,0,0,0,L,1122011218,1,124.72,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512807,212443.00
02/18/2019 13:00,2,4.904,ACTIVE,218.03,357.68,60.033,1550512805,"201051344001093","174011545737251",22.46,9.00,0,327.92,394.65,111.5,105.6,0.491,1194700.6,1194700.6,15866,0,0,0,L,1122011218,1,125.17,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512808,212444.00
02/18/2019 13:00,2,6.715,ACTIVE,220.97,388.04,60.028,1550512805,"201051344000458","174011545737251",34.73,13.70,0,334.84,453.86,236.2,226.1,1.083,1208086.3,1208086.3,7669,0,0,0,L,1122011218,1,125.40,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512809,212445.00
02/18/2019 13:00,2,7.043,ACTIVE,216.67,379.92,60.028,1550512805,"201051344000890","174011545737251",33.73,15.30,0,333.33,449.65,240.3,230.1,1.123,1201545.5,1201545.5,15834,0,0,0,L,1122011218,1,124.72,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512810,212446.00
02/18/2019 13:00,2,9.141,ACTIVE,220.97,367.00,60.028,1550512805,"201051344000988","174011545737251",21.55,13.00,0,319.21,415.09,199.9,191.0,0.915,940649.8,940649.8,8018,0,0,0,L,1122011218,1,125.17,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512811,212447.00
02/18/2019 13:00,2,6.990,ACTIVE,218.48,379.02,60.043,1550512805,"201051344000582","174011545737251",33.79,15.30,0,334.24,446.05,239.2,228.9,1.061,1181409.4,1181409.4,15804,0,0,0,L,1122011218,1,125.40,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512812,212448.00
02/18/2019 13:00,2,6.709,ACTIVE,219.39,390.14,60.043,1550512805,"201051344000868","174011545737251",34.89,9.30,0,333.93,453.26,236.2,226.1,1.043,1193449.3,1193449.3,39707,0,0,0,L,1122011218,1,124.49,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512813,212449.00
02/18/2019 13:00,2,6.781,ACTIVE,220.74,387.14,60.038,1550512805,"201051344000576","174011545737251",34.49,12.30,0,335.44,451.16,237.0,226.8,1.065,1209969.7,1209969.7,11775,0,0,0,L,1122011218,1,125.40,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512814,212450.00
02/18/2019 13:00,2,6.904,ACTIVE,221.19,381.73,60.033,1550512805,"201051344001158","174011545737251",34.03,15.80,0,334.54,446.35,237.6,227.4,1.034,1186576.4,1186576.4,8002,0,0,0,L,1122011218,1,125.17,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512815,212451.00
02/18/2019 13:00,2,6.965,ACTIVE,217.80,382.03,60.033,1550512805,"201051344000917","174011545737251",33.85,15.50,0,333.03,447.55,238.2,228.0,1.136,1198333.0,1198333.0,15665,0,0,0,L,1122011218,1,124.94,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512816,212452.00
02/18/2019 13:00,2,9.289,ACTIVE,217.13,362.49,59.990,1550512805,"201051344000417","174011545737251",20.95,14.30,0,332.73,409.68,196.7,187.9,0.906,971798.3,971798.3,15899,0,0,0,L,1122011218,1,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512817,212453.00
02/18/2019 13:00,2,6.912,ACTIVE,216.67,381.42,60.033,1550512805,"201051344000685","174011545737251",33.83,14.30,0,334.54,448.45,236.8,226.6,1.149,1202571.3,1202571.3,15886,0,0,0,L,1122011218,1,125.17,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512818,212454.00
02/18/2019 13:00,2,6.898,ACTIVE,218.26,379.92,60.038,1550512805,"201051344000651","174011545737251",33.81,16.00,0,334.54,444.24,236.0,225.8,1.083,1196340.6,1196340.6,15863,0,0,0,L,1122011218,1,125.62,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512819,212455.00
02/18/2019 13:00,2,6.559,ACTIVE,218.71,381.12,60.049,1550512805,"201051344000594","174011545737251",34.33,18.00,0,332.13,459.57,226.9,217.1,1.047,1211224.4,1211224.4,39691,0,0,0,L,1122011218,1,124.27,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512820,212456.00
02/18/2019 13:00,2,6.607,ACTIVE,221.19,393.45,60.028,1550512805,"201051344000469","174011545737251",35.09,8.00,0,334.24,452.36,235.7,225.6,1.087,1195501.4,1195501.4,7954,0,0,0,L,1122011218,1,124.94,125.85,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512821,212457.00
02/18/2019 13:00,2,6.896,ACTIVE,218.48,382.03,60.028,1550512805,"201051344000585","174011545737251",34.07,15.50,0,333.93,445.45,237.7,227.5,1.118,1210985.8,1210985.8,15920,0,0,0,L,1122011218,1,124.94,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512822,212458.00
02/18/2019 13:00,2,6.578,ACTIVE,221.42,392.55,60.033,1550512805,"201051344000853","174011545737251",35.11,11.00,0,338.74,459.27,234.0,224.0,1.047,1213897.5,1213897.5,7591,0,0,0,L,1122011218,1,125.62,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512823,212459.00
02/18/2019 13:00,2,6.924,ACTIVE,216.90,381.42,60.033,1550512805,"201051344001145","174011545737251",33.91,14.70,0,334.84,452.06,237.2,227.1,1.123,1209959.3,1209959.3,15836,0,0,0,L,1122011218,1,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512823,212460.00
02/18/2019 13:00,2,6.908,ACTIVE,217.80,381.12,60.038,1550512805,"201051344000438","174011545737251",33.89,14.70,0,334.54,449.95,236.7,226.6,1.100,1204002.4,1204002.4,15885,0,0,0,L,1122011218,1,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512824,212461.00
02/18/2019 13:00,2,7.025,ACTIVE,218.26,381.42,60.033,1550512805,"201051344001135","174011545737251",33.77,17.30,0,333.33,447.25,240.9,230.6,1.083,1192100.0,1192100.0,15839,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512825,212462.00
02/18/2019 13:00,2,6.762,ACTIVE,220.97,387.44,60.001,1550512805,"201051344000983","174011545737251",34.87,10.70,0,334.54,455.97,238.2,228.0,1.069,1212745.5,1212745.5,7595,0,0,0,L,1122011218,1,125.40,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512826,212463.00
02/18/2019 13:00,2,6.963,ACTIVE,218.48,382.93,60.017,1550512805,"201051344001203","174011545737251",34.03,15.50,0,334.84,447.25,240.2,229.9,1.100,1201029.3,1201029.3,15876,0,0,0,L,1122011218,1,125.62,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512827,212464.00
02/18/2019 13:00,2,6.846,ACTIVE,216.67,380.82,60.022,1550512805,"201051344001230","174011545737251",34.01,15.50,0,333.33,449.35,236.6,226.5,1.087,1195547.0,1195547.0,15684,0,0,0,L,1122011218,1,124.72,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512828,212465.00
02/18/2019 13:00,2,6.898,ACTIVE,217.13,380.22,60.033,1550512805,"201051344000646","174011545737251",33.77,15.50,0,333.03,450.26,236.1,225.9,1.123,1190095.0,1190095.0,15849,0,0,0,L,1122011218,1,124.94,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512829,212466.00
02/18/2019 13:00,2,6.713,ACTIVE,219.61,382.93,60.017,1550512805,"201051344000867","174011545737251",34.35,15.30,0,333.33,456.27,233.1,223.0,1.061,1192166.7,1192166.7,39737,0,0,0,L,1122011218,1,124.94,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512830,212467.00
02/18/2019 13:00,2,6.713,ACTIVE,219.61,381.42,60.028,1550512805,"201051344000633","174011545737251",34.17,19.30,0,335.14,451.76,230.2,220.3,1.043,1191120.9,1191120.9,39796,0,0,0,L,1122011218,1,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512831,212468.00
02/18/2019 13:00,2,6.914,ACTIVE,217.13,379.92,60.022,1550512805,"201051344000955","174011545737251",33.87,15.80,0,333.63,449.35,236.7,226.5,1.074,1209264.0,1209264.0,15876,0,0,0,L,1122011218,1,124.27,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512832,212469.00
02/18/2019 13:00,2,6.723,ACTIVE,219.84,387.74,60.022,1550512805,"201051344000648","174011545737251",34.43,10.70,0,335.14,452.36,234.3,224.3,1.021,1202074.1,1202074.1,39327,0,0,0,L,1122011218,1,124.49,125.17,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512833,212470.00
02/18/2019 13:00,2,6.750,ACTIVE,220.52,385.03,60.033,1550512805,"201051344000645","174011545737251",34.41,11.00,0,335.14,453.56,234.7,224.6,1.008,1207024.9,1207024.9,39284,0,0,0,L,1122011218,1,125.40,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512834,212471.00
02/18/2019 13:00,2,7.328,ACTIVE,220.52,386.23,60.028,1550512805,"201051344000569","174011545737251",34.21,10.00,0,334.24,455.67,253.8,243.0,1.176,1223354.2,1223354.2,7520,0,0,0,L,1122011218,1,124.72,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512835,212472.00
02/18/2019 13:00,2,6.059,ACTIVE,220.74,382.63,60.017,1550512805,"179051228000119","174011545737251",33.58,17.50,0,337.24,452.66,205.8,196.7,0.955,11128.7,11128.7,7570,0,0,0,L,46974696,1,125.17,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550512836,212473.00
02/18/2019 13:15,2,7.203,ACTIVE,221.19,380.82,60.043,1550513704,"201051344000579","174011545737251",33.83,18.00,0,337.84,446.05,245.9,235.4,1.096,1220574.4,1220574.4,7957,0,0,0,L,1122011218,1,125.40,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513705,212474.00
02/18/2019 13:15,2,7.086,ACTIVE,218.48,379.92,60.033,1550513704,"201051344001025","174011545737251",33.93,18.70,0,333.33,448.75,242.3,232.0,1.083,1205143.6,1205143.6,15887,0,0,0,L,1122011218,1,124.94,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513706,212475.00
02/18/2019 13:15,2,4.072,ACTIVE,218.48,357.68,60.033,1550513704,"201051344001093","174011545737251",23.10,9.00,0,328.82,393.45,95.2,89.9,0.424,1194715.5,1194715.5,15867,0,0,0,L,1122011218,1,125.17,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513707,212476.00
02/18/2019 13:15,2,6.938,ACTIVE,220.74,387.74,60.028,1550513704,"201051344000458","174011545737251",34.65,13.30,0,337.54,451.16,243.5,233.1,1.127,1208130.1,1208130.1,7670,0,0,0,L,1122011218,1,125.40,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513708,212477.00
02/18/2019 13:15,2,7.477,ACTIVE,217.35,378.72,60.033,1550513704,"201051344000890","174011545737251",33.38,16.30,0,333.63,448.75,252.6,241.9,1.171,1201587.8,1201587.8,15835,0,0,0,L,1122011218,1,124.94,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513709,212478.00
02/18/2019 13:15,2,9.727,ACTIVE,220.74,368.80,60.028,1550513704,"201051344000988","174011545737251",20.52,12.30,0,333.93,415.39,202.2,193.2,0.906,940681.4,940681.4,8019,0,0,0,L,1122011218,1,124.94,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513710,212479.00
02/18/2019 13:15,2,7.475,ACTIVE,218.93,377.52,60.017,1550513704,"201051344000582","174011545737251",33.42,14.70,0,334.84,444.54,252.2,241.5,1.114,1181451.3,1181451.3,15805,0,0,0,L,1122011218,1,125.17,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513711,212480.00
02/18/2019 13:15,2,7.021,ACTIVE,219.39,388.64,60.028,1550513704,"201051344000868","174011545737251",34.71,7.00,0,336.04,453.26,246.4,235.9,1.118,1193493.1,1193493.1,39708,0,0,0,L,1122011218,1,124.49,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513712,212481.00
02/18/2019 13:15,2,4.043,ACTIVE,220.74,386.23,60.049,1550513704,"201051344000576","174011545737251",34.89,10.70,0,336.94,438.83,142.9,136.0,0.650,1210007.4,1210007.4,11776,0,0,0,L,1122011218,1,125.17,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513713,212482.00
02/18/2019 13:15,2,7.193,ACTIVE,220.97,381.12,60.075,1550513704,"201051344001158","174011545737251",33.83,15.30,0,336.94,448.15,245.9,235.4,1.123,1186619.4,1186619.4,8003,0,0,0,L,1122011218,1,125.17,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513714,212483.00
02/18/2019 13:15,2,7.375,ACTIVE,218.48,381.73,60.049,1550513704,"201051344000917","174011545737251",33.64,15.30,0,335.14,448.75,251.3,240.6,1.167,1198374.7,1198374.7,15666,0,0,0,L,1122011218,1,124.94,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513715,212484.00
02/18/2019 13:15,2,9.443,ACTIVE,217.80,366.40,60.059,1550513704,"201051344000417","174011545737251",19.84,14.70,0,318.91,409.08,189.7,181.2,0.875,971828.5,971828.5,15900,0,0,0,L,1122011218,1,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513716,212485.00
02/18/2019 13:15,2,7.375,ACTIVE,216.90,377.52,60.038,1550513704,"201051344000685","174011545737251",33.58,14.70,0,332.73,448.15,250.0,239.4,1.167,1202613.7,1202613.7,15887,0,0,0,L,1122011218,1,125.17,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513717,212486.00
02/18/2019 13:15,2,7.361,ACTIVE,218.71,379.02,60.017,1550513704,"201051344000651","174011545737251",33.52,15.30,0,336.94,444.85,249.3,238.7,1.123,1196383.1,1196383.1,15864,0,0,0,L,1122011218,1,125.85,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513718,212487.00
02/18/2019 13:15,2,6.730,ACTIVE,218.71,385.63,60.043,1550513704,"201051344000594","174011545737251",34.35,19.50,0,326.12,458.67,233.8,223.8,1.065,1211267.4,1211267.4,39692,0,0,0,L,1122011218,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513719,212488.00
02/18/2019 13:15,2,6.947,ACTIVE,220.74,391.04,60.038,1550513704,"201051344000469","174011545737251",34.83,8.00,0,336.64,452.06,244.9,234.4,1.114,1195545.3,1195545.3,7955,0,0,0,L,1122011218,1,124.72,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513719,212489.00
02/18/2019 13:15,2,7.270,ACTIVE,218.71,381.42,60.070,1550513704,"201051344000585","174011545737251",33.81,16.30,0,333.93,446.95,248.6,238.0,1.114,1211028.6,1211028.6,15921,0,0,0,L,1122011218,1,124.94,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513720,212490.00
02/18/2019 13:15,2,5.461,ACTIVE,221.19,385.33,60.049,1550513704,"201051344000853","174011545737251",34.51,10.30,0,337.84,450.26,190.8,182.3,0.862,1213938.7,1213938.7,7592,0,0,0,L,1122011218,1,125.62,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513721,212491.00
02/18/2019 13:15,2,7.375,ACTIVE,217.13,378.12,60.043,1550513704,"201051344001145","174011545737251",33.66,13.70,0,334.54,450.26,251.0,240.3,1.136,1210001.1,1210001.1,15837,0,0,0,L,1122011218,1,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513722,212492.00
02/18/2019 13:15,2,7.328,ACTIVE,218.03,379.62,60.049,1550513704,"201051344000438","174011545737251",33.68,15.80,0,334.84,446.35,249.8,239.2,1.149,1204045.0,1204045.0,15886,0,0,0,L,1122011218,1,125.17,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513723,212493.00
02/18/2019 13:15,2,7.527,ACTIVE,218.26,378.42,60.049,1550513704,"201051344001135","174011545737251",33.40,16.70,0,333.93,446.35,253.8,243.0,1.162,1192142.7,1192142.7,15840,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513724,212494.00
02/18/2019 13:15,2,6.971,ACTIVE,220.52,388.94,60.022,1550513704,"201051344000983","174011545737251",34.73,11.00,0,336.34,453.86,245.2,234.7,1.167,1212789.5,1212789.5,7596,0,0,0,L,1122011218,1,125.17,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513725,212495.00
02/18/2019 13:15,2,7.271,ACTIVE,218.71,380.52,60.043,1550513704,"201051344001203","174011545737251",33.93,15.00,0,335.74,448.45,249.0,238.4,1.153,1201071.8,1201071.8,15877,0,0,0,L,1122011218,1,125.85,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513726,212496.00
02/18/2019 13:15,2,7.387,ACTIVE,216.90,379.62,60.043,1550513704,"201051344001230","174011545737251",33.70,15.00,0,332.73,449.35,251.5,240.8,1.145,1195588.5,1195588.5,15685,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513727,212497.00
02/18/2019 13:15,2,7.438,ACTIVE,217.35,376.31,60.070,1550513704,"201051344000646","174011545737251",33.44,15.30,0,332.13,447.25,252.3,241.6,1.131,1190137.4,1190137.4,15850,0,0,0,L,1122011218,1,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513728,212498.00
