ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 13:15,2,7.041,ACTIVE,219.39,382.63,60.038,1550513704,"201051344000867","174011545737251",34.19,15.00,0,335.44,453.86,243.0,232.6,1.069,1192209.8,1192209.8,39738,0,0,0,L,1122011218,1,124.94,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513729,212499.00
02/18/2019 13:15,2,7.037,ACTIVE,219.61,382.93,60.038,1550513704,"201051344000633","174011545737251",34.05,19.30,0,336.34,450.86,242.1,231.8,1.136,1191163.9,1191163.9,39797,0,0,0,L,1122011218,1,124.94,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513730,212500.00
02/18/2019 13:15,2,7.371,ACTIVE,217.35,380.22,60.043,1550513704,"201051344000955","174011545737251",33.66,16.00,0,333.33,448.45,251.2,240.5,1.162,1209306.8,1209306.8,15877,0,0,0,L,1122011218,1,124.49,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513731,212501.00
02/18/2019 13:15,2,7.061,ACTIVE,220.06,385.63,60.043,1550513704,"201051344000648","174011545737251",34.29,10.00,0,336.34,450.86,244.3,233.8,1.105,1202117.7,1202117.7,39328,0,0,0,L,1122011218,1,124.49,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513732,212502.00
02/18/2019 13:15,2,7.004,ACTIVE,220.52,385.63,60.049,1550513704,"201051344000645","174011545737251",34.35,11.30,0,336.64,452.06,242.9,232.5,1.083,1207068.4,1207068.4,39285,0,0,0,L,1122011218,1,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513733,212503.00
02/18/2019 13:15,2,6.887,ACTIVE,220.29,392.55,60.033,1550513704,"201051344000569","174011545737251",35.01,10.00,0,336.64,455.97,243.6,233.1,1.092,1223397.8,1223397.8,7521,0,0,0,L,1122011218,1,124.49,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513734,212504.00
02/18/2019 13:15,2,6.842,ACTIVE,220.52,388.94,60.022,1550513704,"179051228000119","174011545737251",34.73,17.50,0,337.84,450.26,239.7,229.4,1.078,11171.1,11171.1,7571,0,0,0,L,46974696,1,124.94,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550513735,212505.00
02/18/2019 13:30,2,4.574,ACTIVE,217.58,356.78,60.012,1550514604,"201051344000579","174011545737251",29.92,20.00,0,337.54,434.93,138.7,131.9,0.650,1220629.9,1220629.9,7958,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514606,212506.00
02/18/2019 13:30,2,4.225,ACTIVE,215.54,353.77,60.017,1550514604,"201051344001025","174011545737251",30.06,21.00,0,331.53,435.53,128.7,122.2,0.579,1205198.3,1205198.3,15888,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514606,212507.00
02/18/2019 13:30,2,1.799,ACTIVE,215.32,350.77,60.017,1550514604,"201051344001093","174011545737251",22.44,9.00,0,324.62,394.95,40.8,37.4,0.309,1194735.7,1194735.7,15868,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514607,212508.00
02/18/2019 13:30,2,4.033,ACTIVE,217.58,365.19,60.012,1550514604,"201051344000458","174011545737251",32.74,14.00,0,337.24,438.53,133.9,127.3,0.632,1208184.3,1208184.3,7671,0,0,0,L,1122011218,1,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514608,212509.00
02/18/2019 13:30,2,4.199,ACTIVE,214.87,353.77,60.028,1550514604,"201051344000890","174011545737251",30.30,16.70,0,334.24,434.63,128.9,122.5,0.601,1201643.7,1201643.7,15836,0,0,0,L,1122011218,1,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514609,212510.00
02/18/2019 13:30,2,5.639,ACTIVE,218.03,356.48,60.022,1550514604,"201051344000988","174011545737251",19.42,14.30,0,337.84,413.29,110.9,105.1,0.513,940723.9,940723.9,8020,0,0,0,L,1122011218,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514610,212511.00
02/18/2019 13:30,2,4.674,ACTIVE,216.00,357.38,60.006,1550514604,"201051344000582","174011545737251",30.38,15.80,0,333.03,433.42,143.8,136.9,0.658,1181506.9,1181506.9,15806,0,0,0,L,1122011218,1,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514611,212512.00
02/18/2019 13:30,2,6.160,ACTIVE,217.13,360.08,60.001,1550514604,"201051344000868","174011545737251",29.62,10.70,0,332.73,440.64,184.8,176.5,0.831,1193548.4,1193548.4,39709,0,0,0,L,1122011218,1,123.36,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514612,212513.00
02/18/2019 13:30,2,6.176,ACTIVE,218.26,362.79,60.028,1550514604,"201051344000576","174011545737251",30.49,13.00,0,336.94,438.53,190.6,182.0,0.893,1210053.5,1210053.5,11777,0,0,0,L,1122011218,1,124.04,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514613,212514.00
02/18/2019 13:30,2,5.887,ACTIVE,218.71,360.69,60.017,1550514604,"201051344001158","174011545737251",29.54,16.30,0,335.74,436.13,176.2,168.1,0.813,1186674.5,1186674.5,8004,0,0,0,L,1122011218,1,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514614,212515.00
02/18/2019 13:30,2,5.045,ACTIVE,216.22,357.68,59.985,1550514604,"201051344000917","174011545737251",30.53,16.30,0,333.33,432.22,156.0,148.7,0.738,1198430.1,1198430.1,15667,0,0,0,L,1122011218,1,123.81,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514615,212516.00
02/18/2019 13:30,2,5.074,ACTIVE,215.77,351.67,60.012,1550514604,"201051344000417","174011545737251",19.66,16.00,0,319.21,407.57,101.1,95.7,0.477,971869.3,971869.3,15901,0,0,0,L,1122011218,1,123.59,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514616,212517.00
02/18/2019 13:30,2,5.094,ACTIVE,215.54,359.18,60.070,1550514604,"201051344000685","174011545737251",30.34,15.00,0,335.14,434.63,156.4,149.1,0.751,1202669.1,1202669.1,15888,0,0,0,L,1122011218,1,124.27,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514617,212518.00
02/18/2019 13:30,2,5.518,ACTIVE,216.67,359.48,60.017,1550514604,"201051344000651","174011545737251",30.40,17.50,0,336.04,431.02,169.8,161.9,0.782,1196438.3,1196438.3,15865,0,0,0,L,1122011218,1,124.49,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514618,212519.00
02/18/2019 13:30,2,6.236,ACTIVE,216.90,361.29,60.012,1550514604,"201051344000594","174011545737251",30.00,20.70,0,331.53,442.14,189.4,180.9,0.866,1211321.4,1211321.4,39693,0,0,0,L,1122011218,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514619,212520.00
02/18/2019 13:30,2,6.201,ACTIVE,218.71,363.09,60.043,1550514604,"201051344000469","174011545737251",30.36,8.00,0,336.34,443.04,190.6,182.1,0.893,1195600.5,1195600.5,7956,0,0,0,L,1122011218,1,123.81,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514620,212521.00
02/18/2019 13:30,2,5.895,ACTIVE,217.13,361.59,60.022,1550514604,"201051344000585","174011545737251",30.08,17.30,0,333.93,433.72,179.5,171.4,0.822,1211083.9,1211083.9,15922,0,0,0,L,1122011218,1,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514621,212522.00
02/18/2019 13:30,2,6.311,ACTIVE,219.16,364.29,60.028,1550514604,"201051344000853","174011545737251",30.57,13.00,0,337.84,445.15,195.3,186.6,0.888,1213990.5,1213990.5,7593,0,0,0,L,1122011218,1,124.72,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514622,212523.00
02/18/2019 13:30,2,5.689,ACTIVE,216.00,359.18,60.022,1550514604,"201051344001145","174011545737251",30.89,15.30,0,334.84,438.53,177.9,169.8,0.840,1210056.2,1210056.2,15838,0,0,0,L,1122011218,1,123.81,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514623,212524.00
02/18/2019 13:30,2,5.676,ACTIVE,216.45,361.89,60.017,1550514604,"201051344000438","174011545737251",30.67,16.00,0,334.54,435.23,176.3,168.3,0.809,1204100.2,1204100.2,15887,0,0,0,L,1122011218,1,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514624,212525.00
02/18/2019 13:30,2,5.803,ACTIVE,216.67,359.78,60.033,1550514604,"201051344001135","174011545737251",30.26,18.70,0,333.63,432.52,177.9,169.8,0.818,1192198.2,1192198.2,15841,0,0,0,L,1122011218,1,124.27,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514625,212526.00
02/18/2019 13:30,2,5.822,ACTIVE,218.26,363.39,60.022,1550514604,"201051344000983","174011545737251",30.53,11.30,0,335.74,440.64,180.1,171.9,0.840,1212838.5,1212838.5,7597,0,0,0,L,1122011218,1,124.04,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514626,212527.00
02/18/2019 13:30,2,5.814,ACTIVE,217.13,360.69,60.017,1550514604,"201051344001203","174011545737251",30.22,17.30,0,336.04,434.63,177.8,169.7,0.840,1201127.0,1201127.0,15878,0,0,0,L,1122011218,1,124.94,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514627,212528.00
02/18/2019 13:30,2,5.646,ACTIVE,215.77,359.18,60.028,1550514604,"201051344001230","174011545737251",30.45,16.30,0,333.63,437.63,174.2,166.2,0.795,1195643.6,1195643.6,15686,0,0,0,L,1122011218,1,124.04,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514628,212529.00
02/18/2019 13:30,2,5.662,ACTIVE,215.77,359.78,60.059,1550514604,"201051344000646","174011545737251",30.20,17.00,0,333.33,433.42,173.1,165.2,0.809,1190192.3,1190192.3,15851,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514628,212530.00
02/18/2019 13:30,2,5.484,ACTIVE,217.13,358.88,60.022,1550514604,"201051344000867","174011545737251",29.82,16.30,0,331.23,437.03,165.6,157.9,0.751,1192263.9,1192263.9,39739,0,0,0,L,1122011218,1,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514629,212531.00
02/18/2019 13:30,2,5.387,ACTIVE,217.35,359.48,60.038,1550514604,"201051344000633","174011545737251",30.06,21.50,0,335.14,437.93,163.9,156.3,0.760,1191218.3,1191218.3,39798,0,0,0,L,1122011218,1,123.81,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514630,212532.00
02/18/2019 13:30,2,5.615,ACTIVE,215.77,359.78,60.017,1550514604,"201051344000955","174011545737251",30.57,17.80,0,333.93,436.13,173.8,165.9,0.822,1209361.8,1209361.8,15878,0,0,0,L,1122011218,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514631,212533.00
02/18/2019 13:30,2,3.143,ACTIVE,217.80,370.90,60.054,1550514604,"201051344000648","174011545737251",33.58,12.30,0,335.74,435.83,106.9,101.2,0.491,1202171.5,1202171.5,39329,0,0,0,L,1122011218,1,123.36,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514632,212534.00
02/18/2019 13:30,2,3.240,ACTIVE,218.26,378.72,60.022,1550514604,"201051344000645","174011545737251",34.35,11.70,0,339.04,434.63,112.9,107.0,0.504,1207109.7,1207109.7,39286,0,0,0,L,1122011218,1,124.27,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514634,212535.00
02/18/2019 13:30,2,6.955,ACTIVE,218.71,365.49,60.028,1550514604,"201051344000569","174011545737251",30.71,10.30,0,335.74,441.84,216.2,206.8,1.012,1223452.6,1223452.6,7522,0,0,0,L,1122011218,1,123.81,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514635,212536.00
02/18/2019 13:30,2,7.467,ACTIVE,218.93,374.81,60.022,1550514604,"179051228000119","174011545737251",30.42,19.00,0,335.74,437.03,230.0,220.1,1.083,11225.4,11225.4,7572,0,0,0,L,46974696,1,124.27,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550514635,212537.00
02/18/2019 13:45,2,7.648,ACTIVE,221.42,374.51,60.038,1550515504,"201051344000579","174011545737251",32.86,17.80,0,338.14,432.22,254.4,243.6,1.198,1220688.1,1220688.1,7959,0,0,0,L,1122011218,1,125.40,125.40,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515505,212538.00
02/18/2019 13:45,2,7.541,ACTIVE,218.93,376.31,60.001,1550515504,"201051344001025","174011545737251",33.36,21.30,0,330.33,433.42,254.2,243.4,1.140,1205256.0,1205256.0,15889,0,0,0,L,1122011218,1,125.17,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515506,212539.00
02/18/2019 13:45,2,3.744,ACTIVE,218.93,355.88,60.033,1550515504,"201051344001093","174011545737251",22.94,9.00,0,325.52,394.95,87.1,82.1,0.380,1194755.3,1194755.3,15869,0,0,0,L,1122011218,1,125.40,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515507,212540.00
02/18/2019 13:45,2,7.410,ACTIVE,220.97,382.63,60.038,1550515504,"201051344000458","174011545737251",33.89,13.30,0,338.44,440.34,253.7,242.9,1.145,1208230.6,1208230.6,7672,0,0,0,L,1122011218,1,125.40,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515508,212541.00
02/18/2019 13:45,2,7.684,ACTIVE,217.58,370.90,60.065,1550515504,"201051344000890","174011545737251",32.76,19.50,0,333.63,431.92,254.6,243.8,1.162,1201701.5,1201701.5,15837,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515509,212542.00
02/18/2019 13:45,2,9.236,ACTIVE,221.19,370.90,60.028,1550515504,"201051344000988","174011545737251",20.12,11.30,0,338.44,412.08,188.3,179.9,0.849,940766.6,940766.6,8021,0,0,0,L,1122011218,1,125.17,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515510,212543.00
02/18/2019 13:45,2,7.701,ACTIVE,219.39,371.81,60.033,1550515504,"201051344000582","174011545737251",32.70,16.00,0,333.93,430.12,254.2,243.5,1.158,1181564.9,1181564.9,15807,0,0,0,L,1122011218,1,125.62,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515510,212544.00
02/18/2019 13:45,2,3.111,ACTIVE,219.61,393.15,60.022,1550515504,"201051344000868","174011545737251",36.00,7.30,0,335.74,436.13,113.2,107.4,0.504,1193603.6,1193603.6,39710,0,0,0,L,1122011218,1,124.49,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515511,212545.00
02/18/2019 13:45,2,7.529,ACTIVE,221.19,378.12,60.028,1550515504,"201051344000576","174011545737251",33.40,13.70,0,336.34,437.03,253.7,243.0,1.167,1210111.8,1210111.8,11778,0,0,0,L,1122011218,1,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515512,212546.00
02/18/2019 13:45,2,7.605,ACTIVE,221.19,375.71,60.028,1550515504,"201051344001158","174011545737251",33.04,14.70,0,337.84,433.72,254.3,243.5,1.149,1186732.9,1186732.9,8005,0,0,0,L,1122011218,1,125.17,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515513,212547.00
02/18/2019 13:45,2,7.613,ACTIVE,218.93,376.01,60.017,1550515504,"201051344000917","174011545737251",32.98,16.70,0,334.84,430.72,254.2,243.5,1.171,1198488.2,1198488.2,15668,0,0,0,L,1122011218,1,125.40,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515514,212548.00
02/18/2019 13:45,2,8.547,ACTIVE,218.03,362.19,60.033,1550515504,"201051344000417","174011545737251",20.16,17.30,0,336.94,403.37,174.4,166.4,0.795,971909.1,971909.1,15902,0,0,0,L,1122011218,1,124.94,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515516,212549.00
02/18/2019 13:45,2,7.695,ACTIVE,217.58,371.51,60.012,1550515504,"201051344000685","174011545737251",32.72,16.00,0,335.14,433.72,254.5,243.7,1.215,1202727.2,1202727.2,15889,0,0,0,L,1122011218,1,125.40,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515517,212550.00
02/18/2019 13:45,2,7.621,ACTIVE,219.39,375.11,60.033,1550515504,"201051344000651","174011545737251",32.96,16.00,0,335.74,430.42,254.1,243.3,1.145,1196496.5,1196496.5,15866,0,0,0,L,1122011218,1,126.07,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515518,212551.00
02/18/2019 13:45,2,7.410,ACTIVE,218.71,373.91,60.033,1550515504,"201051344000594","174011545737251",33.24,22.80,0,331.83,437.63,248.8,238.2,1.114,1211378.6,1211378.6,39694,0,0,0,L,1122011218,1,124.04,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515519,212552.00
02/18/2019 13:45,2,3.969,ACTIVE,221.19,393.15,60.043,1550515504,"201051344000469","174011545737251",35.62,5.50,0,337.54,443.64,143.2,136.3,0.663,1195654.4,1195654.4,7957,0,0,0,L,1122011218,1,124.94,126.07,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515520,212553.00
02/18/2019 13:45,2,7.469,ACTIVE,219.39,379.62,60.022,1550515504,"201051344000585","174011545737251",33.60,16.30,0,333.63,432.52,253.9,243.2,1.145,1211142.3,1211142.3,15923,0,0,0,L,1122011218,1,125.17,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515520,212554.00
02/18/2019 13:45,2,7.234,ACTIVE,221.42,384.13,60.006,1550515504,"201051344000853","174011545737251",34.27,11.70,0,338.74,443.34,250.4,239.8,1.087,1214048.4,1214048.4,7594,0,0,0,L,1122011218,1,125.62,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515521,212555.00
02/18/2019 13:45,2,7.668,ACTIVE,217.58,372.71,60.028,1550515504,"201051344001145","174011545737251",32.78,16.30,0,333.93,434.02,254.0,243.3,1.184,1210114.4,1210114.4,15839,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515522,212556.00
02/18/2019 13:45,2,7.678,ACTIVE,218.71,373.61,60.028,1550515504,"201051344000438","174011545737251",32.72,18.00,0,333.03,433.42,254.4,243.7,1.149,1204158.5,1204158.5,15888,0,0,0,L,1122011218,1,125.62,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515523,212557.00
02/18/2019 13:45,2,7.645,ACTIVE,218.93,374.81,60.038,1550515504,"201051344001135","174011545737251",32.94,19.50,0,332.73,428.91,254.6,243.8,1.149,1192256.5,1192256.5,15842,0,0,0,L,1122011218,1,125.40,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515524,212558.00
02/18/2019 13:45,2,7.393,ACTIVE,220.97,383.23,60.033,1550515504,"201051344000983","174011545737251",34.01,10.70,0,335.14,441.54,254.2,243.4,1.158,1212897.1,1212897.1,7598,0,0,0,L,1122011218,1,125.17,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515525,212559.00
02/18/2019 13:45,2,7.541,ACTIVE,219.16,377.82,60.065,1550515504,"201051344001203","174011545737251",33.34,17.00,0,335.44,434.63,254.1,243.3,1.176,1201185.4,1201185.4,15879,0,0,0,L,1122011218,1,126.07,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515526,212560.00
02/18/2019 13:45,2,7.650,ACTIVE,217.80,376.31,60.054,1550515504,"201051344001230","174011545737251",32.92,17.30,0,334.24,435.53,254.7,243.9,1.162,1195701.8,1195701.8,15687,0,0,0,L,1122011218,1,125.17,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515527,212561.00
02/18/2019 13:45,2,7.641,ACTIVE,217.80,373.91,60.022,1550515504,"201051344000646","174011545737251",32.80,18.30,0,331.23,431.62,253.6,242.8,1.171,1190250.6,1190250.6,15852,0,0,0,L,1122011218,1,125.17,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515528,212562.00
02/18/2019 13:45,2,7.531,ACTIVE,219.84,375.11,60.033,1550515504,"201051344000867","174011545737251",33.26,16.00,0,335.44,434.02,252.6,241.9,1.136,1192321.8,1192321.8,39740,0,0,0,L,1122011218,1,124.94,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515529,212563.00
02/18/2019 13:45,2,7.574,ACTIVE,220.06,374.81,60.033,1550515504,"201051344000633","174011545737251",33.04,23.30,0,336.04,433.12,252.8,242.1,1.189,1191276.9,1191276.9,39799,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515530,212564.00
02/18/2019 13:45,2,7.664,ACTIVE,218.03,374.21,60.065,1550515504,"201051344000955","174011545737251",32.80,18.00,0,334.24,432.52,254.4,243.6,1.167,1209420.2,1209420.2,15879,0,0,0,L,1122011218,1,124.72,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515531,212565.00
02/18/2019 13:45,2,7.500,ACTIVE,220.29,379.32,60.028,1550515504,"201051344000648","174011545737251",33.48,9.00,0,338.14,437.03,254.5,243.7,1.140,1202204.0,1202204.0,39330,0,0,0,L,1122011218,1,124.49,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515532,212566.00
02/18/2019 13:45,2,7.543,ACTIVE,220.74,378.12,60.028,1550515504,"201051344000645","174011545737251",33.40,12.70,0,337.54,435.83,254.4,243.7,1.123,1207167.3,1207167.3,39287,0,0,0,L,1122011218,1,125.17,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515532,212567.00
02/18/2019 13:45,2,7.268,ACTIVE,220.74,386.53,59.985,1550515504,"201051344000569","174011545737251",34.31,10.30,0,333.93,442.14,252.1,241.4,1.145,1223511.0,1223511.0,7523,0,0,0,L,1122011218,1,124.72,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515534,212568.00
02/18/2019 13:45,2,7.482,ACTIVE,220.97,382.03,60.017,1550515504,"179051228000119","174011545737251",33.64,20.30,0,337.54,435.83,253.7,243.0,1.184,11283.9,11283.9,7573,0,0,0,L,46974696,1,125.17,126.07,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550515535,212569.00
02/18/2019 14:00,2,7.713,ACTIVE,221.42,368.20,60.017,1550516404,"201051344000579","174011545737251",32.38,18.70,0,339.34,430.42,252.3,241.6,1.149,1220748.9,1220748.9,7960,0,0,0,L,1122011218,1,125.40,125.62,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516405,212570.00
02/18/2019 14:00,2,7.693,ACTIVE,219.16,369.10,60.022,1550516404,"201051344001025","174011545737251",32.44,22.30,0,331.53,432.82,252.4,241.7,1.136,1205316.6,1205316.6,15890,0,0,0,L,1122011218,1,125.17,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516406,212571.00
02/18/2019 14:00,2,3.809,ACTIVE,219.16,355.88,60.022,1550516404,"201051344001093","174011545737251",22.80,10.30,0,340.85,376.31,88.0,83.1,0.380,1194775.6,1194775.6,15870,0,0,0,L,1122011218,1,125.62,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516407,212572.00
02/18/2019 14:00,2,7.555,ACTIVE,221.19,377.22,60.043,1550516404,"201051344000458","174011545737251",33.24,14.00,0,345.66,437.33,253.8,243.0,1.131,1208291.4,1208291.4,7673,0,0,0,L,1122011218,1,125.40,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516408,212573.00
02/18/2019 14:00,2,7.945,ACTIVE,217.80,370.00,60.054,1550516404,"201051344000890","174011545737251",31.63,20.00,0,333.93,428.31,254.4,243.6,1.153,1201762.3,1201762.3,15838,0,0,0,L,1122011218,1,125.17,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516409,212574.00
02/18/2019 14:00,2,4.607,ACTIVE,221.19,360.08,60.033,1550516404,"201051344000988","174011545737251",22.60,9.30,0,342.35,409.68,105.4,99.8,0.473,940802.4,940802.4,8022,0,0,0,L,1122011218,1,125.17,125.85,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516410,212575.00
02/18/2019 14:00,2,7.854,ACTIVE,219.61,370.30,60.049,1550516404,"201051344000582","174011545737251",31.89,16.70,0,332.73,429.22,253.3,242.6,1.145,1181625.7,1181625.7,15808,0,0,0,L,1122011218,1,125.62,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516411,212576.00
02/18/2019 14:00,2,7.531,ACTIVE,219.84,377.82,60.070,1550516404,"201051344000868","174011545737251",33.38,7.70,0,337.84,429.52,254.5,243.7,1.131,1193636.2,1193636.2,39711,0,0,0,L,1122011218,1,124.72,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516412,212577.00
02/18/2019 14:00,2,7.660,ACTIVE,221.42,374.51,60.033,1550516404,"201051344000576","174011545737251",32.86,14.30,0,341.45,436.13,254.3,243.6,1.167,1210172.6,1210172.6,11779,0,0,0,L,1122011218,1,125.62,125.40,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516413,212578.00
02/18/2019 14:00,2,5.457,ACTIVE,221.64,379.62,60.033,1550516404,"201051344001158","174011545737251",33.68,14.70,0,339.65,433.12,185.8,177.4,0.857,1186793.3,1186793.3,8006,0,0,0,L,1122011218,1,125.40,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516414,212579.00
02/18/2019 14:00,2,7.766,ACTIVE,219.39,369.70,60.017,1550516404,"201051344000917","174011545737251",32.18,17.50,0,333.93,427.11,252.7,241.9,1.171,1198549.0,1198549.0,15669,0,0,0,L,1122011218,1,125.40,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516415,212580.00
02/18/2019 14:00,2,8.701,ACTIVE,218.48,361.29,60.059,1550516404,"201051344000417","174011545737251",19.54,17.50,0,337.24,400.66,172.4,164.5,0.800,971950.0,971950.0,15903,0,0,0,L,1122011218,1,124.94,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516416,212581.00
02/18/2019 14:00,2,7.908,ACTIVE,217.80,368.20,60.043,1550516404,"201051344000685","174011545737251",31.79,17.00,0,332.73,426.81,254.1,243.3,1.211,1202788.1,1202788.1,15890,0,0,0,L,1122011218,1,125.62,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516417,212582.00
02/18/2019 14:00,2,7.824,ACTIVE,219.61,367.30,60.022,1550516404,"201051344000651","174011545737251",32.08,17.30,0,340.25,428.91,253.9,243.1,1.153,1196557.3,1196557.3,15867,0,0,0,L,1122011218,1,126.30,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516418,212583.00
02/18/2019 14:00,2,7.590,ACTIVE,219.16,371.21,60.028,1550516404,"201051344000594","174011545737251",32.70,22.80,0,332.13,431.32,251.0,240.3,1.123,1211438.8,1211438.8,39695,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516419,212584.00
02/18/2019 14:00,2,7.441,ACTIVE,221.64,383.53,60.022,1550516404,"201051344000469","174011545737251",33.81,7.00,0,349.26,440.94,254.3,243.5,1.153,1195704.5,1195704.5,7958,0,0,0,L,1122011218,1,125.17,126.30,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516420,212585.00
02/18/2019 14:00,2,7.689,ACTIVE,219.39,371.51,60.022,1550516404,"201051344000585","174011545737251",32.56,18.30,0,335.14,431.62,252.8,242.0,1.153,1211203.1,1211203.1,15924,0,0,0,L,1122011218,1,125.17,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516420,212586.00
02/18/2019 14:00,2,7.262,ACTIVE,221.64,383.53,60.017,1550516404,"201051344000853","174011545737251",33.81,13.30,0,345.36,440.94,248.5,238.0,1.127,1214108.7,1214108.7,7595,0,0,0,L,1122011218,1,125.85,125.85,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516421,212587.00
02/18/2019 14:00,2,7.850,ACTIVE,217.80,367.00,60.043,1550516404,"201051344001145","174011545737251",31.95,17.50,0,332.43,427.71,253.5,242.7,1.149,1210175.2,1210175.2,15840,0,0,0,L,1122011218,1,124.94,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516422,212588.00
02/18/2019 14:00,2,7.896,ACTIVE,218.93,369.70,60.022,1550516404,"201051344000438","174011545737251",31.85,19.00,0,333.03,427.71,254.2,243.5,1.158,1204219.3,1204219.3,15889,0,0,0,L,1122011218,1,125.62,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516423,212589.00
02/18/2019 14:00,2,7.826,ACTIVE,218.93,367.00,59.996,1550516404,"201051344001135","174011545737251",32.10,21.00,0,333.63,428.31,254.0,243.3,1.127,1192317.3,1192317.3,15843,0,0,0,L,1122011218,1,125.62,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516424,212590.00
02/18/2019 14:00,2,7.406,ACTIVE,221.19,381.42,60.012,1550516404,"201051344000983","174011545737251",33.66,11.00,0,347.46,439.74,252.2,241.5,1.180,1212957.9,1212957.9,7599,0,0,0,L,1122011218,1,125.40,125.62,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516425,212591.00
02/18/2019 14:00,2,7.725,ACTIVE,219.39,370.30,60.028,1550516404,"201051344001203","174011545737251",32.56,18.70,0,336.64,430.72,254.1,243.4,1.180,1201246.2,1201246.2,15880,0,0,0,L,1122011218,1,126.07,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516426,212592.00
02/18/2019 14:00,2,7.857,ACTIVE,217.58,367.00,60.017,1550516404,"201051344001230","174011545737251",32.03,20.30,0,333.63,430.42,254.5,243.7,1.171,1195762.6,1195762.6,15688,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516427,212593.00
02/18/2019 14:00,2,7.855,ACTIVE,218.03,370.60,60.049,1550516404,"201051344000646","174011545737251",31.97,18.00,0,332.13,428.61,254.3,243.6,1.176,1190311.4,1190311.4,15853,0,0,0,L,1122011218,1,125.40,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516428,212594.00
02/18/2019 14:00,2,2.889,ACTIVE,220.06,382.33,60.006,1550516404,"201051344000867","174011545737251",35.07,13.70,0,340.25,431.62,102.7,97.2,0.446,1192363.4,1192363.4,39741,0,0,0,L,1122011218,1,125.17,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516429,212595.00
02/18/2019 14:00,2,7.695,ACTIVE,220.29,371.21,60.017,1550516404,"201051344000633","174011545737251",32.54,24.30,0,338.74,431.32,253.9,243.2,1.167,1191337.6,1191337.6,39800,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516430,212596.00
02/18/2019 14:00,2,7.859,ACTIVE,217.80,369.40,60.054,1550516404,"201051344000955","174011545737251",31.99,19.30,0,332.73,428.01,254.6,243.8,1.184,1209481.0,1209481.0,15880,0,0,0,L,1122011218,1,124.72,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516431,212597.00
02/18/2019 14:00,2,7.637,ACTIVE,220.52,374.51,60.006,1550516404,"201051344000648","174011545737251",32.98,11.70,0,342.65,437.33,254.5,243.7,1.123,1202264.8,1202264.8,39331,0,0,0,L,1122011218,1,124.72,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516432,212598.00
02/18/2019 14:00,2,7.508,ACTIVE,220.97,374.81,60.017,1550516404,"201051344000645","174011545737251",33.12,12.30,0,342.65,434.93,251.8,241.1,1.118,1207228.0,1207228.0,39288,0,0,0,L,1122011218,1,125.62,125.62,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516432,212599.00
02/18/2019 14:00,2,7.445,ACTIVE,221.19,382.03,60.012,1550516404,"201051344000569","174011545737251",33.73,12.70,0,348.66,440.94,253.5,242.8,1.127,1223571.5,1223571.5,7524,0,0,0,L,1122011218,1,124.94,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516434,212600.00
02/18/2019 14:00,2,7.502,ACTIVE,221.19,377.82,60.038,1550516404,"179051228000119","174011545737251",33.32,21.00,0,338.14,432.82,252.7,241.9,1.153,11344.5,11344.5,7574,0,0,0,L,46974696,1,125.62,126.07,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550516435,212601.00
02/18/2019 14:15,2,4.162,ACTIVE,221.19,381.12,60.017,1550517305,"201051344000579","174011545737251",34.35,15.80,0,337.84,428.91,144.8,137.8,0.667,1220797.6,1220797.6,7961,0,0,0,L,1122011218,1,125.62,125.17,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517306,212602.00
02/18/2019 14:15,2,8.096,ACTIVE,218.71,369.70,60.028,1550517305,"201051344001025","174011545737251",30.97,22.50,0,331.53,427.11,253.5,242.7,1.109,1205377.0,1205377.0,15891,0,0,0,L,1122011218,1,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517307,212603.00
02/18/2019 14:15,2,3.520,ACTIVE,218.71,354.97,60.017,1550517305,"201051344001093","174011545737251",23.00,10.30,0,330.33,394.65,81.9,77.2,0.354,1194795.5,1194795.5,15871,0,0,0,L,1122011218,1,125.17,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517308,212604.00
02/18/2019 14:15,2,7.643,ACTIVE,220.97,375.71,60.033,1550517305,"201051344000458","174011545737251",32.86,12.70,0,336.94,434.33,254.2,243.4,1.149,1208352.1,1208352.1,7674,0,0,0,L,1122011218,1,125.62,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517309,212605.00
02/18/2019 14:15,2,8.064,ACTIVE,217.35,366.40,60.043,1550517305,"201051344000890","174011545737251",30.38,20.30,0,333.93,424.71,247.9,237.4,1.105,1201822.6,1201822.6,15839,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517310,212606.00
02/18/2019 14:15,2,8.582,ACTIVE,220.74,365.49,60.012,1550517305,"201051344000988","174011545737251",20.02,9.70,0,339.04,409.98,174.1,166.1,0.782,940844.2,940844.2,8023,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517311,212607.00
02/18/2019 14:15,2,8.066,ACTIVE,219.16,372.11,60.006,1550517305,"201051344000582","174011545737251",30.55,15.80,0,332.73,429.22,249.6,239.0,1.131,1181686.2,1181686.2,15809,0,0,0,L,1122011218,1,125.40,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517312,212608.00
02/18/2019 14:15,2,7.652,ACTIVE,219.39,372.71,60.012,1550517305,"201051344000868","174011545737251",32.82,8.50,0,336.34,432.22,253.8,243.0,1.136,1193696.9,1193696.9,39712,0,0,0,L,1122011218,1,124.72,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517313,212609.00
02/18/2019 14:15,2,7.770,ACTIVE,220.74,371.51,60.022,1550517305,"201051344000576","174011545737251",32.40,13.70,0,337.54,433.72,254.5,243.7,1.149,1210233.3,1210233.3,11780,0,0,0,L,1122011218,1,125.40,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517314,212610.00
02/18/2019 14:15,2,7.938,ACTIVE,221.19,369.70,60.022,1550517305,"201051344001158","174011545737251",31.69,13.30,0,340.55,429.22,254.5,243.7,1.127,1186839.5,1186839.5,8007,0,0,0,L,1122011218,1,125.40,125.40,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517315,212611.00
02/18/2019 14:15,2,8.260,ACTIVE,218.48,371.21,60.028,1550517305,"201051344000917","174011545737251",30.40,17.00,0,333.03,425.61,254.2,243.4,1.189,1198609.7,1198609.7,15670,0,0,0,L,1122011218,1,124.94,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517316,212612.00
02/18/2019 14:15,2,8.037,ACTIVE,217.80,359.48,60.017,1550517305,"201051344000417","174011545737251",19.72,18.30,0,336.94,401.56,160.6,153.0,0.725,971989.4,971989.4,15904,0,0,0,L,1122011218,1,124.49,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517317,212613.00
02/18/2019 14:15,2,8.195,ACTIVE,217.35,370.00,59.985,1550517305,"201051344000685","174011545737251",30.12,18.30,0,333.03,423.50,250.1,239.4,1.184,1202848.5,1202848.5,15891,0,0,0,L,1122011218,1,125.17,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517317,212614.00
02/18/2019 14:15,2,8.199,ACTIVE,218.93,371.51,60.028,1550517305,"201051344000651","174011545737251",30.45,17.80,0,333.63,427.11,252.7,241.9,1.140,1196618.0,1196618.0,15868,0,0,0,L,1122011218,1,125.85,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517319,212615.00
02/18/2019 14:15,2,2.273,ACTIVE,218.71,383.83,60.054,1550517305,"201051344000594","174011545737251",35.25,21.00,0,332.13,431.62,80.9,76.2,0.371,1211486.5,1211486.5,39696,0,0,0,L,1122011218,1,124.49,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517320,212616.00
02/18/2019 14:15,2,7.562,ACTIVE,221.19,380.22,60.017,1550517305,"201051344000469","174011545737251",33.28,5.00,0,337.84,438.53,254.6,243.8,1.167,1195765.2,1195765.2,7959,0,0,0,L,1122011218,1,125.17,125.85,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517320,212617.00
02/18/2019 14:15,2,7.949,ACTIVE,218.93,369.70,59.990,1550517305,"201051344000585","174011545737251",31.63,17.50,0,332.13,426.81,254.5,243.7,1.162,1211263.8,1211263.8,15925,0,0,0,L,1122011218,1,124.94,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517321,212618.00
02/18/2019 14:15,2,7.529,ACTIVE,221.42,379.62,60.028,1550517305,"201051344000853","174011545737251",33.32,13.00,0,342.35,437.63,253.6,242.9,1.149,1214169.2,1214169.2,7596,0,0,0,L,1122011218,1,126.07,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517322,212619.00
02/18/2019 14:15,2,8.080,ACTIVE,217.35,364.59,59.996,1550517305,"201051344001145","174011545737251",30.69,18.70,0,333.33,425.31,251.0,240.3,1.140,1210235.7,1210235.7,15841,0,0,0,L,1122011218,1,124.49,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517323,212620.00
02/18/2019 14:15,2,8.113,ACTIVE,218.03,368.80,59.985,1550517305,"201051344000438","174011545737251",30.22,18.30,0,332.73,424.71,248.1,237.6,1.140,1204279.6,1204279.6,15890,0,0,0,L,1122011218,1,125.17,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517324,212621.00
02/18/2019 14:15,2,8.160,ACTIVE,218.26,368.80,60.033,1550517305,"201051344001135","174011545737251",30.28,21.50,0,333.63,425.61,250.0,239.4,1.123,1192377.8,1192377.8,15844,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517325,212622.00
02/18/2019 14:15,2,7.559,ACTIVE,221.19,378.72,60.049,1550517305,"201051344000983","174011545737251",33.18,11.00,0,336.64,436.43,254.2,243.5,1.167,1213018.5,1213018.5,7600,0,0,0,L,1122011218,1,125.62,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517326,212623.00
02/18/2019 14:15,2,8.094,ACTIVE,218.71,370.90,60.028,1550517305,"201051344001203","174011545737251",31.05,19.30,0,335.14,427.41,254.3,243.6,1.176,1201307.0,1201307.0,15881,0,0,0,L,1122011218,1,125.85,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517327,212624.00
02/18/2019 14:15,2,8.027,ACTIVE,217.13,367.90,60.022,1550517305,"201051344001230","174011545737251",30.67,21.00,0,334.24,426.81,249.2,238.6,1.114,1195823.0,1195823.0,15689,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517328,212625.00
02/18/2019 14:15,2,8.115,ACTIVE,217.58,369.70,60.028,1550517305,"201051344000646","174011545737251",30.24,19.00,0,332.73,425.61,248.4,237.8,1.153,1190371.8,1190371.8,15854,0,0,0,L,1122011218,1,124.94,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517329,212626.00
02/18/2019 14:15,2,7.854,ACTIVE,219.84,368.20,60.022,1550517305,"201051344000867","174011545737251",31.91,13.30,0,330.63,427.11,253.0,242.3,1.100,1192411.9,1192411.9,39742,0,0,0,L,1122011218,1,125.17,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517330,212627.00
02/18/2019 14:15,2,7.914,ACTIVE,220.06,370.60,60.038,1550517305,"201051344000633","174011545737251",31.69,20.00,0,339.04,430.42,253.7,242.9,1.167,1191365.9,1191365.9,39801,0,0,0,L,1122011218,1,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517331,212628.00
02/18/2019 14:15,2,7.975,ACTIVE,217.58,370.00,60.022,1550517305,"201051344000955","174011545737251",30.69,19.80,0,334.54,424.11,247.8,237.3,1.153,1209541.4,1209541.4,15881,0,0,0,L,1122011218,1,124.27,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517332,212629.00
02/18/2019 14:15,2,7.783,ACTIVE,220.29,370.00,60.043,1550517305,"201051344000648","174011545737251",32.28,11.00,0,336.94,431.92,254.5,243.7,1.136,1202325.5,1202325.5,39332,0,0,0,L,1122011218,1,124.72,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517334,212630.00
02/18/2019 14:15,2,7.758,ACTIVE,220.74,373.01,60.028,1550517305,"201051344000645","174011545737251",32.42,13.00,0,336.34,433.42,254.5,243.7,1.127,1207288.7,1207288.7,39289,0,0,0,L,1122011218,1,125.62,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517335,212631.00
02/18/2019 14:15,2,7.541,ACTIVE,220.74,380.82,60.033,1550517305,"201051344000569","174011545737251",33.36,10.70,0,335.74,437.33,254.0,243.2,1.145,1223632.1,1223632.1,7525,0,0,0,L,1122011218,1,124.94,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517336,212632.00
02/18/2019 14:15,2,7.709,ACTIVE,220.97,377.22,60.028,1550517305,"179051228000119","174011545737251",32.64,21.00,0,337.54,432.52,254.4,243.6,1.180,11405.2,11405.2,7575,0,0,0,L,46974696,1,125.62,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550517337,212633.00
02/18/2019 14:30,2,7.943,ACTIVE,221.87,371.81,59.985,1550518204,"201051344000579","174011545737251",31.61,15.50,0,337.84,431.62,254.2,243.4,1.176,1220852.0,1220852.0,7962,0,0,0,L,1122011218,1,125.62,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518206,212634.00
02/18/2019 14:30,2,8.129,ACTIVE,218.93,369.40,60.028,1550518204,"201051344001025","174011545737251",30.73,21.80,0,332.73,430.42,252.7,241.9,1.109,1205435.4,1205435.4,15892,0,0,0,L,1122011218,1,125.40,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518207,212635.00
02/18/2019 14:30,2,3.471,ACTIVE,219.16,354.97,60.022,1550518204,"201051344001093","174011545737251",23.10,9.30,0,330.03,393.75,81.1,76.4,0.354,1194814.0,1194814.0,15872,0,0,0,L,1122011218,1,125.40,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518208,212636.00
02/18/2019 14:30,2,7.654,ACTIVE,221.64,376.31,60.017,1550518204,"201051344000458","174011545737251",32.86,12.70,0,336.34,439.43,254.2,243.5,1.167,1208411.1,1208411.1,7675,0,0,0,L,1122011218,1,125.62,126.07,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518208,212637.00
02/18/2019 14:30,2,7.908,ACTIVE,217.80,367.30,60.038,1550518204,"201051344000890","174011545737251",30.77,21.30,0,333.93,426.21,246.4,235.9,1.123,1201879.9,1201879.9,15840,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518209,212638.00
02/18/2019 14:30,2,8.322,ACTIVE,221.64,368.50,60.033,1550518204,"201051344000988","174011545737251",20.40,8.50,0,338.44,407.57,171.9,164.0,0.769,940884.2,940884.2,8024,0,0,0,L,1122011218,1,125.40,126.07,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518211,212639.00
02/18/2019 14:30,2,7.998,ACTIVE,219.39,371.81,60.022,1550518204,"201051344000582","174011545737251",30.65,15.30,0,333.33,427.11,248.2,237.6,1.109,1181743.8,1181743.8,15810,0,0,0,L,1122011218,1,125.62,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518212,212640.00
