ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 14:30,2,7.627,ACTIVE,219.84,374.51,60.033,1550518204,"201051344000868","174011545737251",32.90,7.00,0,335.74,436.13,253.6,242.8,1.118,1193755.9,1193755.9,39713,0,0,0,L,1122011218,1,124.72,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518213,212641.00
02/18/2019 14:30,2,7.715,ACTIVE,221.64,376.31,60.033,1550518204,"201051344000576","174011545737251",32.58,12.30,0,336.34,437.03,254.2,243.5,1.171,1210292.2,1210292.2,11781,0,0,0,L,1122011218,1,125.62,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518214,212642.00
02/18/2019 14:30,2,7.930,ACTIVE,221.87,375.71,60.012,1550518204,"201051344001158","174011545737251",31.67,12.00,0,337.24,432.82,254.0,243.2,1.136,1186898.4,1186898.4,8008,0,0,0,L,1122011218,1,125.62,125.85,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518215,212643.00
02/18/2019 14:30,2,8.078,ACTIVE,219.16,370.30,60.038,1550518204,"201051344000917","174011545737251",30.95,16.70,0,332.73,428.01,252.8,242.1,1.176,1198668.3,1198668.3,15671,0,0,0,L,1122011218,1,125.40,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518216,212644.00
02/18/2019 14:30,2,7.904,ACTIVE,218.26,362.19,60.012,1550518204,"201051344000417","174011545737251",19.92,17.80,0,337.84,398.56,159.5,152.0,0.729,972026.4,972026.4,15905,0,0,0,L,1122011218,1,124.72,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518217,212645.00
02/18/2019 14:30,2,8.053,ACTIVE,217.58,367.60,59.985,1550518204,"201051344000685","174011545737251",30.42,17.30,0,333.93,425.31,247.9,237.4,1.149,1202906.1,1202906.1,15892,0,0,0,L,1122011218,1,125.40,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518218,212646.00
02/18/2019 14:30,2,8.137,ACTIVE,219.39,370.00,60.049,1550518204,"201051344000651","174011545737251",30.47,17.30,0,333.93,426.81,250.9,240.3,1.123,1196676.2,1196676.2,15869,0,0,0,L,1122011218,1,126.07,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518219,212647.00
02/18/2019 14:30,2,7.900,ACTIVE,219.39,368.80,60.017,1550518204,"201051344000594","174011545737251",31.71,20.70,0,331.23,427.71,253.3,242.6,1.162,1211526.4,1211526.4,39697,0,0,0,L,1122011218,1,124.49,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518220,212648.00
02/18/2019 14:30,2,7.557,ACTIVE,221.87,380.82,60.049,1550518204,"201051344000469","174011545737251",33.28,4.00,0,336.04,442.74,254.5,243.7,1.176,1195824.2,1195824.2,7960,0,0,0,L,1122011218,1,125.17,126.30,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518220,212649.00
02/18/2019 14:30,2,8.027,ACTIVE,219.16,369.70,60.049,1550518204,"201051344000585","174011545737251",31.31,16.00,0,334.54,431.02,254.4,243.6,1.145,1211322.5,1211322.5,15926,0,0,0,L,1122011218,1,125.17,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518221,212650.00
02/18/2019 14:30,2,7.543,ACTIVE,221.87,376.92,60.033,1550518204,"201051344000853","174011545737251",33.34,11.30,0,337.84,442.74,254.4,243.7,1.140,1214228.3,1214228.3,7597,0,0,0,L,1122011218,1,125.85,126.07,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518222,212651.00
02/18/2019 14:30,2,8.111,ACTIVE,217.80,368.50,60.017,1550518204,"201051344001145","174011545737251",30.34,17.80,0,334.24,429.52,249.1,238.5,1.131,1210293.6,1210293.6,15842,0,0,0,L,1122011218,1,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518223,212652.00
02/18/2019 14:30,2,8.006,ACTIVE,218.48,368.50,60.022,1550518204,"201051344000438","174011545737251",30.43,19.00,0,334.24,424.41,246.7,236.2,1.131,1204336.9,1204336.9,15891,0,0,0,L,1122011218,1,125.40,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518224,212653.00
02/18/2019 14:30,2,8.008,ACTIVE,218.93,371.51,59.969,1550518204,"201051344001135","174011545737251",30.59,21.00,0,333.63,426.21,247.9,237.4,1.114,1192435.5,1192435.5,15845,0,0,0,L,1122011218,1,125.40,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518225,212654.00
02/18/2019 14:30,2,7.600,ACTIVE,221.42,377.52,60.054,1550518204,"201051344000983","174011545737251",33.06,9.30,0,336.04,439.13,253.7,242.9,1.180,1213077.6,1213077.6,7601,0,0,0,L,1122011218,1,125.62,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518226,212655.00
02/18/2019 14:30,2,8.043,ACTIVE,219.16,371.51,60.017,1550518204,"201051344001203","174011545737251",31.07,17.80,0,335.44,430.72,253.2,242.4,1.171,1201365.5,1201365.5,15882,0,0,0,L,1122011218,1,126.07,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518227,212656.00
02/18/2019 14:30,2,7.930,ACTIVE,217.58,366.10,60.017,1550518204,"201051344001230","174011545737251",30.81,20.00,0,332.73,431.32,247.3,236.8,1.127,1195880.5,1195880.5,15690,0,0,0,L,1122011218,1,124.94,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518228,212657.00
02/18/2019 14:30,2,7.861,ACTIVE,218.03,372.11,60.012,1550518204,"201051344000646","174011545737251",30.93,17.50,0,333.33,427.71,246.2,235.7,1.149,1190429.0,1190429.0,15855,0,0,0,L,1122011218,1,125.17,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518229,212658.00
02/18/2019 14:30,2,7.885,ACTIVE,220.29,369.10,60.017,1550518204,"201051344000867","174011545737251",31.89,14.70,0,332.13,432.22,254.2,243.4,1.109,1192470.4,1192470.4,39743,0,0,0,L,1122011218,1,125.17,125.17,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518230,212659.00
02/18/2019 14:30,2,7.699,ACTIVE,220.52,370.00,60.017,1550518204,"201051344000633","174011545737251",32.08,20.00,0,334.84,432.22,249.9,239.2,1.145,1191424.5,1191424.5,39802,0,0,0,L,1122011218,1,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518231,212660.00
02/18/2019 14:30,2,7.916,ACTIVE,218.03,368.50,60.017,1550518204,"201051344000955","174011545737251",30.65,19.80,0,334.54,426.51,245.7,235.2,1.131,1209598.5,1209598.5,15882,0,0,0,L,1122011218,1,124.49,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518233,212661.00
02/18/2019 14:30,2,7.752,ACTIVE,220.97,373.91,60.017,1550518204,"201051344000648","174011545737251",32.44,10.70,0,336.64,434.02,254.5,243.7,1.127,1202384.5,1202384.5,39333,0,0,0,L,1122011218,1,124.94,125.85,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518234,212662.00
02/18/2019 14:30,2,7.699,ACTIVE,221.19,373.91,60.012,1550518204,"201051344000645","174011545737251",32.62,11.70,0,336.64,434.33,253.9,243.2,1.127,1207347.7,1207347.7,39290,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518235,212663.00
02/18/2019 14:30,2,7.533,ACTIVE,221.19,380.82,60.022,1550518204,"201051344000569","174011545737251",33.38,11.00,0,335.14,440.04,254.4,243.6,1.149,1223691.2,1223691.2,7526,0,0,0,L,1122011218,1,125.17,125.85,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518236,212664.00
02/18/2019 14:30,2,7.645,ACTIVE,221.42,379.32,60.012,1550518204,"179051228000119","174011545737251",32.94,19.80,0,338.74,434.93,254.5,243.7,1.171,11464.2,11464.2,7576,0,0,0,L,46974696,1,125.62,126.30,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550518237,212665.00
02/18/2019 14:45,2,6.053,ACTIVE,220.52,366.70,60.017,1550519104,"201051344000579","174011545737251",32.44,14.70,0,337.84,434.63,199.1,190.3,0.932,1220902.4,1220902.4,7963,0,0,0,L,1122011218,1,125.17,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519106,212666.00
02/18/2019 14:45,2,5.809,ACTIVE,217.13,360.08,60.054,1550519104,"201051344001025","174011545737251",31.63,19.80,0,333.03,432.82,186.1,177.7,0.835,1205485.2,1205485.2,15893,0,0,0,L,1122011218,1,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519107,212667.00
02/18/2019 14:45,2,2.736,ACTIVE,217.58,358.58,60.012,1550519104,"201051344001093","174011545737251",23.62,7.70,0,326.42,394.95,65.5,61.3,0.508,1194829.9,1194829.9,15873,0,0,0,L,1122011218,1,124.72,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519107,212668.00
02/18/2019 14:45,2,7.336,ACTIVE,221.42,387.14,60.033,1550519104,"201051344000458","174011545737251",34.43,10.00,0,337.24,442.44,255.4,244.6,1.167,1208461.9,1208461.9,7676,0,0,0,L,1122011218,1,125.85,125.85,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519108,212669.00
02/18/2019 14:45,2,6.824,ACTIVE,217.35,367.60,60.028,1550519104,"201051344000890","174011545737251",32.05,19.00,0,334.54,431.32,222.0,212.3,1.021,1201928.8,1201928.8,15841,0,0,0,L,1122011218,1,124.94,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519109,212670.00
02/18/2019 14:45,2,9.146,ACTIVE,221.42,367.90,60.012,1550519104,"201051344000988","174011545737251",20.75,6.70,0,319.51,409.08,192.3,183.7,0.840,940918.3,940918.3,8025,0,0,0,L,1122011218,1,125.40,126.07,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519110,212671.00
02/18/2019 14:45,2,7.600,ACTIVE,219.61,378.12,60.012,1550519104,"201051344000582","174011545737251",33.14,13.70,0,333.03,430.12,254.9,244.1,1.149,1181792.8,1181792.8,15811,0,0,0,L,1122011218,1,125.85,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519111,212672.00
02/18/2019 14:45,2,7.037,ACTIVE,220.06,390.74,60.012,1550519104,"201051344000868","174011545737251",34.87,5.00,0,335.14,445.75,248.5,237.9,1.100,1193806.5,1193806.5,39714,0,0,0,L,1122011218,1,124.72,125.62,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519112,212673.00
02/18/2019 14:45,2,6.953,ACTIVE,221.19,375.71,60.033,1550519104,"201051344000576","174011545737251",32.96,10.70,0,337.24,447.85,231.7,221.7,1.047,1210342.9,1210342.9,11782,0,0,0,L,1122011218,1,125.40,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519113,212674.00
02/18/2019 14:45,2,7.086,ACTIVE,220.97,373.01,60.012,1550519104,"201051344001158","174011545737251",32.62,10.70,0,337.54,441.84,234.0,224.0,1.047,1186948.6,1186948.6,8009,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519114,212675.00
02/18/2019 14:45,2,7.359,ACTIVE,219.16,374.81,60.006,1550519104,"201051344000917","174011545737251",33.00,15.00,0,333.33,437.03,245.7,235.2,1.136,1198717.9,1198717.9,15672,0,0,0,L,1122011218,1,125.40,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519115,212676.00
02/18/2019 14:45,2,7.371,ACTIVE,218.26,361.29,60.033,1550519104,"201051344000417","174011545737251",20.57,16.30,0,318.91,400.06,153.5,146.3,0.707,972058.0,972058.0,15906,0,0,0,L,1122011218,1,124.72,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519116,212677.00
02/18/2019 14:45,2,6.969,ACTIVE,217.35,364.89,60.017,1550519104,"201051344000685","174011545737251",31.85,15.00,0,334.24,432.22,224.4,214.7,1.056,1202955.1,1202955.1,15893,0,0,0,L,1122011218,1,125.17,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519117,212678.00
02/18/2019 14:45,2,6.477,ACTIVE,218.48,367.00,60.017,1550519104,"201051344000651","174011545737251",31.49,15.80,0,335.44,434.33,206.4,197.3,0.932,1196725.8,1196725.8,15870,0,0,0,L,1122011218,1,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519118,212679.00
02/18/2019 14:45,2,5.559,ACTIVE,217.58,364.29,60.017,1550519104,"201051344000594","174011545737251",32.10,18.70,0,330.33,441.54,180.7,172.4,0.804,1211576.5,1211576.5,39698,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519119,212680.00
02/18/2019 14:45,2,5.178,ACTIVE,218.93,368.20,60.038,1550519104,"201051344000469","174011545737251",32.66,3.30,0,337.24,449.65,171.2,163.3,0.795,1195874.8,1195874.8,7961,0,0,0,L,1122011218,1,124.04,125.17,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519120,212681.00
02/18/2019 14:45,2,5.293,ACTIVE,217.58,360.38,59.980,1550519104,"201051344000585","174011545737251",31.85,15.00,0,333.63,437.93,170.6,162.8,0.787,1211372.6,1211372.6,15927,0,0,0,L,1122011218,1,124.27,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519121,212682.00
02/18/2019 14:45,2,5.084,ACTIVE,219.16,365.80,60.017,1550519104,"201051344000853","174011545737251",32.46,10.00,0,338.74,449.65,167.1,159.3,0.760,1214279.1,1214279.1,7598,0,0,0,L,1122011218,1,124.72,124.94,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519122,212683.00
02/18/2019 14:45,2,5.080,ACTIVE,216.45,359.48,60.022,1550519104,"201051344001145","174011545737251",31.41,15.80,0,333.63,436.43,161.6,154.1,0.738,1210342.6,1210342.6,15843,0,0,0,L,1122011218,1,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519123,212684.00
02/18/2019 14:45,2,4.977,ACTIVE,216.90,358.58,60.017,1550519104,"201051344000438","174011545737251",31.75,17.00,0,333.93,434.93,160.0,152.5,0.738,1204385.7,1204385.7,15892,0,0,0,L,1122011218,1,124.49,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519123,212685.00
02/18/2019 14:45,2,4.914,ACTIVE,216.67,356.78,60.006,1550519104,"201051344001135","174011545737251",31.51,17.30,0,333.63,434.93,156.8,149.4,0.716,1192484.5,1192484.5,15846,0,0,0,L,1122011218,1,124.27,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519124,212686.00
02/18/2019 14:45,2,5.207,ACTIVE,218.48,364.59,59.975,1550519104,"201051344000983","174011545737251",32.14,8.50,0,336.34,446.35,169.5,161.7,0.787,1213128.2,1213128.2,7602,0,0,0,L,1122011218,1,124.27,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519125,212687.00
02/18/2019 14:45,2,4.875,ACTIVE,216.90,358.88,60.022,1550519104,"201051344001203","174011545737251",31.71,16.70,0,335.74,437.93,156.5,149.2,0.734,1201415.1,1201415.1,15883,0,0,0,L,1122011218,1,124.72,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519126,212688.00
02/18/2019 14:45,2,4.754,ACTIVE,216.00,358.28,60.017,1550519104,"201051344001230","174011545737251",31.71,18.00,0,333.93,438.23,152.7,145.4,0.712,1195929.0,1195929.0,15691,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519127,212689.00
02/18/2019 14:45,2,4.805,ACTIVE,216.00,357.98,60.028,1550519104,"201051344000646","174011545737251",31.57,16.70,0,333.03,435.23,153.6,146.3,0.720,1190477.7,1190477.7,15856,0,0,0,L,1122011218,1,124.27,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519128,212690.00
02/18/2019 14:45,2,5.520,ACTIVE,218.26,363.09,60.022,1550519104,"201051344000867","174011545737251",31.23,12.30,0,334.84,442.14,174.5,166.5,0.787,1192520.2,1192520.2,39744,0,0,0,L,1122011218,1,124.27,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519129,212691.00
02/18/2019 14:45,2,5.762,ACTIVE,218.48,362.19,60.017,1550519104,"201051344000633","174011545737251",31.17,18.70,0,336.04,439.74,182.0,173.7,0.862,1191474.4,1191474.4,39803,0,0,0,L,1122011218,1,124.49,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519130,212692.00
02/18/2019 14:45,2,4.920,ACTIVE,216.22,356.78,60.022,1550519104,"201051344000955","174011545737251",31.63,18.70,0,334.24,435.53,157.6,150.2,0.742,1209647.0,1209647.0,15883,0,0,0,L,1122011218,1,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519131,212693.00
02/18/2019 14:45,2,6.418,ACTIVE,219.16,366.10,60.022,1550519104,"201051344000648","174011545737251",32.03,9.30,0,336.64,444.24,208.1,198.9,0.941,1202434.7,1202434.7,39334,0,0,0,L,1122011218,1,124.27,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519132,212694.00
02/18/2019 14:45,2,6.385,ACTIVE,219.84,366.40,60.017,1550519104,"201051344000645","174011545737251",32.01,10.70,0,337.84,444.54,206.6,197.5,0.906,1207398.1,1207398.1,39291,0,0,0,L,1122011218,1,124.94,125.17,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519134,212695.00
02/18/2019 14:45,2,5.646,ACTIVE,219.39,371.21,60.017,1550519104,"201051344000569","174011545737251",32.88,8.00,0,336.04,450.86,187.8,179.3,0.849,1223741.8,1223741.8,7527,0,0,0,L,1122011218,1,124.27,125.17,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519135,212696.00
02/18/2019 14:45,2,5.410,ACTIVE,219.16,368.50,60.017,1550519104,"179051228000119","174011545737251",32.24,17.80,0,338.44,443.64,176.6,168.5,0.822,11514.8,11514.8,7577,0,0,0,L,46974696,1,124.49,125.40,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550519136,212697.00
02/18/2019 15:00,2,5.162,ACTIVE,219.39,362.19,60.022,1550520005,"201051344000579","174011545737251",31.31,13.70,0,337.54,445.15,163.7,156.1,0.756,1220953.5,1220953.5,7964,0,0,0,L,1122011218,1,124.49,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520006,212698.00
02/18/2019 15:00,2,5.043,ACTIVE,216.90,355.88,60.070,1550520005,"201051344001025","174011545737251",31.03,19.80,0,333.63,442.44,158.8,151.4,0.720,1205536.0,1205536.0,15894,0,0,0,L,1122011218,1,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520007,212699.00
02/18/2019 15:00,2,2.359,ACTIVE,217.35,354.97,60.049,1550520005,"201051344001093","174011545737251",23.08,7.70,0,324.32,395.85,55.2,51.4,0.442,1194846.2,1194846.2,15874,0,0,0,L,1122011218,1,124.49,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520008,212700.00
02/18/2019 15:00,2,5.795,ACTIVE,219.39,363.09,60.028,1550520005,"201051344000458","174011545737251",31.53,11.30,0,335.74,451.76,185.1,176.7,0.853,1208513.8,1208513.8,7677,0,0,0,L,1122011218,1,124.72,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520009,212701.00
02/18/2019 15:00,2,5.375,ACTIVE,216.45,357.38,60.028,1550520005,"201051344000890","174011545737251",30.83,17.80,0,334.54,439.43,167.7,159.9,0.769,1201978.9,1201978.9,15842,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520010,212702.00
02/18/2019 15:00,2,6.412,ACTIVE,220.06,360.69,60.033,1550520005,"201051344000988","174011545737251",20.42,7.30,0,322.21,413.59,132.6,126.0,0.610,940953.0,940953.0,8026,0,0,0,L,1122011218,1,124.72,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520011,212703.00
02/18/2019 15:00,2,5.762,ACTIVE,218.03,362.49,60.028,1550520005,"201051344000582","174011545737251",31.05,14.00,0,333.33,439.74,181.4,173.2,0.826,1181842.8,1181842.8,15812,0,0,0,L,1122011218,1,124.72,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520012,212704.00
02/18/2019 15:00,2,7.115,ACTIVE,219.39,367.30,60.028,1550520005,"201051344000868","174011545737251",31.49,6.00,0,335.44,451.46,226.9,217.1,1.012,1193858.0,1193858.0,39715,0,0,0,L,1122011218,1,124.72,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520013,212705.00
02/18/2019 15:00,2,7.271,ACTIVE,220.97,369.70,60.017,1550520005,"201051344000576","174011545737251",31.77,10.30,0,337.24,450.56,233.9,223.8,1.056,1210394.3,1210394.3,11783,0,0,0,L,1122011218,1,125.40,125.40,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520013,212706.00
02/18/2019 15:00,2,7.354,ACTIVE,221.19,372.41,60.033,1550520005,"201051344001158","174011545737251",30.75,11.70,0,337.24,446.65,229.0,219.1,1.039,1186999.5,1186999.5,8010,0,0,0,L,1122011218,1,125.40,125.62,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520014,212707.00
02/18/2019 15:00,2,7.309,ACTIVE,218.71,367.60,60.028,1550520005,"201051344000917","174011545737251",30.77,14.30,0,333.63,440.94,227.7,217.8,1.056,1198768.3,1198768.3,15673,0,0,0,L,1122011218,1,125.17,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520015,212708.00
02/18/2019 15:00,2,7.156,ACTIVE,218.03,360.08,60.012,1550520005,"201051344000417","174011545737251",20.14,16.30,0,319.21,404.27,145.9,138.9,0.672,972090.6,972090.6,15907,0,0,0,L,1122011218,1,124.72,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520016,212709.00
02/18/2019 15:00,2,7.170,ACTIVE,217.35,364.59,60.022,1550520005,"201051344000685","174011545737251",30.59,16.00,0,334.54,439.43,221.8,212.2,1.016,1203005.5,1203005.5,15894,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520017,212710.00
02/18/2019 15:00,2,6.299,ACTIVE,218.48,367.30,60.033,1550520005,"201051344000651","174011545737251",30.99,15.00,0,334.54,439.13,197.4,188.6,0.884,1196776.5,1196776.5,15871,0,0,0,L,1122011218,1,125.40,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520018,212711.00
02/18/2019 15:00,2,4.893,ACTIVE,216.90,358.58,60.028,1550520005,"201051344000594","174011545737251",30.77,18.30,0,333.03,449.35,152.2,145.0,0.689,1211627.4,1211627.4,39699,0,0,0,L,1122011218,1,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520019,212712.00
02/18/2019 15:00,2,4.387,ACTIVE,218.26,359.48,60.028,1550520005,"201051344000469","174011545737251",31.67,4.00,0,336.94,454.46,140.7,133.8,0.636,1195926.4,1195926.4,7962,0,0,0,L,1122011218,1,123.81,124.72,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520020,212713.00
02/18/2019 15:00,2,4.564,ACTIVE,217.13,358.28,60.028,1550520005,"201051344000585","174011545737251",31.13,15.00,0,333.63,441.54,143.9,137.0,0.650,1211423.8,1211423.8,15928,0,0,0,L,1122011218,1,124.04,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520021,212714.00
02/18/2019 15:00,2,4.717,ACTIVE,218.71,359.78,60.028,1550520005,"201051344000853","174011545737251",31.41,9.70,0,338.14,452.36,150.0,142.9,0.689,1214331.0,1214331.0,7599,0,0,0,L,1122011218,1,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520022,212715.00
02/18/2019 15:00,2,4.129,ACTIVE,215.77,354.97,60.038,1550520005,"201051344001145","174011545737251",30.95,16.30,0,334.24,441.54,129.4,123.0,0.597,1210392.7,1210392.7,15844,0,0,0,L,1122011218,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520023,212716.00
02/18/2019 15:00,2,4.148,ACTIVE,216.22,355.88,59.990,1550520005,"201051344000438","174011545737251",31.15,16.70,0,333.93,440.04,131.0,124.5,0.614,1204436.0,1204436.0,15893,0,0,0,L,1122011218,1,124.27,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520024,212717.00
02/18/2019 15:00,2,4.467,ACTIVE,216.45,355.88,60.022,1550520005,"201051344001135","174011545737251",30.75,17.80,0,333.63,439.43,139.2,132.5,0.650,1192534.7,1192534.7,15847,0,0,0,L,1122011218,1,124.04,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520025,212718.00
02/18/2019 15:00,2,5.059,ACTIVE,218.71,360.99,59.996,1550520005,"201051344000983","174011545737251",31.73,8.00,0,337.24,452.66,162.6,155.0,0.751,1213179.9,1213179.9,7603,0,0,0,L,1122011218,1,124.49,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520025,212719.00
02/18/2019 15:00,2,4.875,ACTIVE,217.13,358.88,60.038,1550520005,"201051344001203","174011545737251",31.01,16.00,0,335.74,442.44,153.0,145.8,0.712,1201465.5,1201465.5,15884,0,0,0,L,1122011218,1,124.94,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520026,212720.00
02/18/2019 15:00,2,4.766,ACTIVE,216.00,355.28,59.985,1550520005,"201051344001230","174011545737251",31.23,17.30,0,333.93,444.54,150.7,143.5,0.694,1195978.7,1195978.7,15692,0,0,0,L,1122011218,1,124.04,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520027,212721.00
02/18/2019 15:00,2,4.791,ACTIVE,216.22,358.28,60.028,1550520005,"201051344000646","174011545737251",30.71,15.80,0,332.73,439.74,149.1,142.0,0.703,1190527.8,1190527.8,15857,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520028,212722.00
02/18/2019 15:00,2,5.709,ACTIVE,218.48,360.38,60.022,1550520005,"201051344000867","174011545737251",30.93,13.00,0,335.14,447.25,178.8,170.6,0.795,1192571.0,1192571.0,39745,0,0,0,L,1122011218,1,124.49,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520029,212723.00
02/18/2019 15:00,2,5.566,ACTIVE,218.71,363.99,60.049,1550520005,"201051344000633","174011545737251",31.29,19.00,0,336.04,445.45,176.3,168.3,0.818,1191525.3,1191525.3,39804,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520030,212724.00
02/18/2019 15:00,2,5.486,ACTIVE,216.90,360.08,60.028,1550520005,"201051344000955","174011545737251",31.33,17.80,0,334.54,440.34,174.2,166.2,0.822,1209697.2,1209697.2,15884,0,0,0,L,1122011218,1,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520031,212725.00
02/18/2019 15:00,2,5.611,ACTIVE,218.93,362.49,60.017,1550520005,"201051344000648","174011545737251",31.37,8.00,0,335.74,447.55,178.2,170.1,0.804,1202486.0,1202486.0,39335,0,0,0,L,1122011218,1,124.04,124.94,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520033,212726.00
02/18/2019 15:00,2,5.852,ACTIVE,219.39,363.69,60.033,1550520005,"201051344000645","174011545737251",30.93,10.00,0,336.94,447.25,183.5,175.2,0.813,1207449.6,1207449.6,39292,0,0,0,L,1122011218,1,124.72,124.94,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520034,212727.00
02/18/2019 15:00,2,6.145,ACTIVE,219.61,367.00,60.033,1550520005,"201051344000569","174011545737251",31.85,9.00,0,336.94,454.76,198.2,189.4,0.897,1223793.6,1223793.6,7528,0,0,0,L,1122011218,1,124.27,125.40,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520035,212728.00
02/18/2019 15:00,2,5.822,ACTIVE,219.61,371.81,60.028,1550520005,"179051228000119","174011545737251",31.57,17.30,0,339.34,446.35,186.0,177.6,0.862,11566.4,11566.4,7578,0,0,0,L,46974696,1,124.72,125.62,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520036,212729.00
02/18/2019 15:15,2,7.070,ACTIVE,221.19,370.30,60.022,1550520904,"201051344000579","174011545737251",31.07,13.00,0,338.44,427.41,222.3,212.7,1.008,1221004.3,1221004.3,7965,0,0,0,L,1122011218,1,125.40,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520906,212730.00
02/18/2019 15:15,2,5.793,ACTIVE,218.03,372.71,60.017,1550520904,"201051344001025","174011545737251",33.14,17.00,0,336.94,425.01,194.6,185.9,0.853,1205571.0,1205571.0,15895,0,0,0,L,1122011218,1,124.72,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520906,212731.00
02/18/2019 15:15,2,0.951,ACTIVE,218.03,350.47,60.022,1550520904,"201051344001093","174011545737251",23.85,6.30,0,330.63,395.55,23.2,20.5,0.159,1194859.8,1194859.8,15875,0,0,0,L,1122011218,1,124.94,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520907,212732.00
02/18/2019 15:15,2,7.217,ACTIVE,220.97,370.30,60.059,1550520904,"201051344000458","174011545737251",31.49,11.70,0,338.14,434.63,230.0,220.1,1.056,1208566.3,1208566.3,7678,0,0,0,L,1122011218,1,125.40,125.62,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520908,212733.00
02/18/2019 15:15,2,6.791,ACTIVE,217.13,366.10,60.033,1550520904,"201051344000890","174011545737251",31.11,18.00,0,335.14,420.80,214.0,204.7,0.968,1202027.9,1202027.9,15843,0,0,0,L,1122011218,1,124.72,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520909,212734.00
02/18/2019 15:15,2,7.174,ACTIVE,220.74,363.69,60.033,1550520904,"201051344000988","174011545737251",20.50,6.30,0,339.04,404.27,149.0,141.9,0.663,940986.9,940986.9,8027,0,0,0,L,1122011218,1,124.94,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520910,212735.00
02/18/2019 15:15,2,6.512,ACTIVE,218.26,363.99,60.012,1550520904,"201051344000582","174011545737251",31.95,14.30,0,334.24,427.11,210.5,201.3,0.950,1181891.9,1181891.9,15813,0,0,0,L,1122011218,1,124.94,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520911,212736.00
02/18/2019 15:15,2,7.227,ACTIVE,219.61,368.20,60.033,1550520904,"201051344000868","174011545737251",31.19,6.00,0,334.54,434.63,228.3,218.4,1.021,1193910.2,1193910.2,39716,0,0,0,L,1122011218,1,124.49,125.40,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520912,212737.00
02/18/2019 15:15,2,7.229,ACTIVE,220.74,370.00,60.065,1550520904,"201051344000576","174011545737251",31.07,10.70,0,337.54,434.02,227.4,217.6,1.021,1210446.2,1210446.2,11784,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520913,212738.00
02/18/2019 15:15,2,7.082,ACTIVE,220.97,369.10,60.028,1550520904,"201051344001158","174011545737251",31.03,10.00,0,337.24,428.01,222.5,212.8,1.012,1187050.4,1187050.4,8011,0,0,0,L,1122011218,1,125.17,125.40,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520914,212739.00
02/18/2019 15:15,2,6.936,ACTIVE,218.26,365.80,60.022,1550520904,"201051344000917","174011545737251",31.21,13.70,0,333.33,426.21,219.1,209.5,1.021,1198818.4,1198818.4,15674,0,0,0,L,1122011218,1,124.72,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520915,212740.00
02/18/2019 15:15,2,6.777,ACTIVE,217.58,358.58,60.028,1550520904,"201051344000417","174011545737251",20.12,15.50,0,319.81,394.95,138.2,131.4,0.623,972122.2,972122.2,15908,0,0,0,L,1122011218,1,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520916,212741.00
02/18/2019 15:15,2,6.881,ACTIVE,217.13,366.10,60.028,1550520904,"201051344000685","174011545737251",30.81,15.50,0,335.14,420.80,214.7,205.3,1.030,1203054.7,1203054.7,15895,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520917,212742.00
02/18/2019 15:15,2,4.152,ACTIVE,218.48,378.72,60.017,1550520904,"201051344000651","174011545737251",34.23,14.30,0,334.84,425.61,143.8,136.9,0.650,1196823.2,1196823.2,15872,0,0,0,L,1122011218,1,125.62,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520918,212743.00
02/18/2019 15:15,2,6.865,ACTIVE,218.93,368.20,60.028,1550520904,"201051344000594","174011545737251",32.03,18.30,0,333.33,428.91,222.4,212.8,1.008,1211678.7,1211678.7,39700,0,0,0,L,1122011218,1,124.27,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520919,212744.00
02/18/2019 15:15,2,7.070,ACTIVE,221.19,369.40,60.022,1550520904,"201051344000469","174011545737251",31.83,4.00,0,337.24,435.53,227.7,217.9,1.052,1195978.6,1195978.6,7963,0,0,0,L,1122011218,1,124.94,126.07,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520919,212745.00
02/18/2019 15:15,2,6.926,ACTIVE,218.26,367.00,60.017,1550520904,"201051344000585","174011545737251",31.51,15.00,0,334.54,426.81,221.0,211.4,1.008,1211474.4,1211474.4,15929,0,0,0,L,1122011218,1,124.72,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520920,212746.00
02/18/2019 15:15,2,7.268,ACTIVE,221.19,372.11,60.028,1550520904,"201051344000853","174011545737251",31.47,10.70,0,339.34,436.13,231.5,221.5,1.043,1214384.1,1214384.1,7600,0,0,0,L,1122011218,1,125.62,125.85,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520921,212747.00
02/18/2019 15:15,2,6.908,ACTIVE,217.35,366.40,60.022,1550520904,"201051344001145","174011545737251",30.87,15.00,0,335.44,422.30,216.1,206.6,0.986,1210442.3,1210442.3,15845,0,0,0,L,1122011218,1,124.49,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520922,212748.00
02/18/2019 15:15,2,6.689,ACTIVE,218.03,365.49,60.006,1550520904,"201051344000438","174011545737251",31.47,16.30,0,335.14,424.41,212.9,203.6,1.003,1204485.1,1204485.1,15894,0,0,0,L,1122011218,1,125.17,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520923,212749.00
02/18/2019 15:15,2,6.738,ACTIVE,218.03,368.50,59.985,1550520904,"201051344001135","174011545737251",31.37,17.80,0,334.54,421.10,214.0,204.6,0.977,1192584.0,1192584.0,15848,0,0,0,L,1122011218,1,124.94,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520924,212750.00
02/18/2019 15:15,2,7.164,ACTIVE,220.74,371.21,60.022,1550520904,"201051344000983","174011545737251",31.69,7.70,0,337.24,438.23,229.8,219.9,1.052,1213232.7,1213232.7,7604,0,0,0,L,1122011218,1,125.17,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520925,212751.00
02/18/2019 15:15,2,2.943,ACTIVE,218.26,383.83,60.012,1550520904,"201051344001203","174011545737251",35.11,14.70,0,337.24,427.11,104.6,99.1,0.477,1201499.4,1201499.4,15885,0,0,0,L,1122011218,1,125.40,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520926,212752.00
02/18/2019 15:15,2,6.766,ACTIVE,216.90,363.99,60.012,1550520904,"201051344001230","174011545737251",31.11,16.30,0,334.54,422.00,213.1,203.8,0.977,1196027.6,1196027.6,15693,0,0,0,L,1122011218,1,124.72,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520927,212753.00
02/18/2019 15:15,2,6.799,ACTIVE,217.35,365.19,60.012,1550520904,"201051344000646","174011545737251",31.01,15.30,0,334.24,421.40,213.4,204.0,0.986,1190577.1,1190577.1,15858,0,0,0,L,1122011218,1,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520928,212754.00
02/18/2019 15:15,2,7.119,ACTIVE,219.61,366.70,60.043,1550520904,"201051344000867","174011545737251",31.03,11.70,0,336.04,431.32,223.5,213.8,0.990,1192622.4,1192622.4,39746,0,0,0,L,1122011218,1,124.72,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520929,212755.00
02/18/2019 15:15,2,7.191,ACTIVE,219.84,368.50,60.006,1550520904,"201051344000633","174011545737251",30.71,20.00,0,337.24,428.01,223.6,213.9,1.043,1191576.6,1191576.6,39805,0,0,0,L,1122011218,1,124.94,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520930,212756.00
02/18/2019 15:15,2,6.654,ACTIVE,217.13,363.99,60.017,1550520904,"201051344000955","174011545737251",31.45,17.00,0,335.14,419.90,211.8,202.5,1.003,1209746.3,1209746.3,15885,0,0,0,L,1122011218,1,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520931,212757.00
02/18/2019 15:15,2,7.086,ACTIVE,220.06,369.10,60.017,1550520904,"201051344000648","174011545737251",31.61,8.50,0,336.64,434.93,226.7,216.9,1.021,1202538.1,1202538.1,39336,0,0,0,L,1122011218,1,124.49,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520932,212758.00
02/18/2019 15:15,2,7.299,ACTIVE,220.52,369.40,59.964,1550520904,"201051344000645","174011545737251",31.09,11.00,0,337.84,434.63,229.9,220.0,1.012,1207502.4,1207502.4,39293,0,0,0,L,1122011218,1,125.40,125.62,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520934,212759.00
02/18/2019 15:15,2,7.172,ACTIVE,220.74,370.00,60.012,1550520904,"201051344000569","174011545737251",31.79,8.00,0,336.64,440.94,230.8,220.9,1.052,1223846.7,1223846.7,7529,0,0,0,L,1122011218,1,124.72,125.85,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520935,212760.00
02/18/2019 15:15,2,7.131,ACTIVE,220.74,376.92,59.990,1550520904,"179051228000119","174011545737251",31.83,17.30,0,340.55,431.92,229.8,219.9,1.069,11619.3,11619.3,7579,0,0,0,L,46974696,1,125.17,126.07,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550520936,212761.00
02/18/2019 15:30,2,6.430,ACTIVE,220.74,367.60,60.017,1550521804,"201051344000579","174011545737251",31.59,12.70,0,339.04,419.90,205.6,196.6,0.937,1221055.0,1221055.0,7966,0,0,0,L,1122011218,1,125.17,125.40,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521806,212762.00
02/18/2019 15:30,2,6.293,ACTIVE,217.80,362.19,60.001,1550521804,"201051344001025","174011545737251",31.71,17.80,0,333.63,416.59,201.8,192.9,0.884,1205620.8,1205620.8,15896,0,0,0,L,1122011218,1,124.72,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521807,212763.00
02/18/2019 15:30,2,2.637,ACTIVE,218.03,360.69,60.012,1550521804,"201051344001093","174011545737251",23.58,5.00,0,336.94,388.64,62.9,58.8,0.495,1194872.2,1194872.2,15876,0,0,0,L,1122011218,1,124.94,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521807,212764.00
02/18/2019 15:30,2,6.590,ACTIVE,220.52,368.50,60.043,1550521804,"201051344000458","174011545737251",31.85,10.70,0,338.44,421.40,212.5,203.2,0.968,1208618.8,1208618.8,7679,0,0,0,L,1122011218,1,125.17,125.62,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521808,212765.00
02/18/2019 15:30,2,2.936,ACTIVE,217.13,384.13,59.990,1550521804,"201051344000890","174011545737251",35.17,15.80,0,337.24,417.49,104.8,99.2,0.464,1202070.4,1202070.4,15844,0,0,0,L,1122011218,1,124.72,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521809,212766.00
02/18/2019 15:30,2,6.459,ACTIVE,220.29,361.29,60.017,1550521804,"201051344000988","174011545737251",21.03,6.00,0,342.65,397.66,137.6,130.9,0.614,941020.7,941020.7,8028,0,0,0,L,1122011218,1,124.94,125.40,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521810,212767.00
02/18/2019 15:30,2,5.283,ACTIVE,218.48,375.11,60.028,1550521804,"201051344000582","174011545737251",33.44,11.30,0,336.94,416.59,178.8,170.6,0.795,1181917.9,1181917.9,15814,0,0,0,L,1122011218,1,124.94,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521811,212768.00
02/18/2019 15:30,2,6.527,ACTIVE,219.16,365.49,60.017,1550521804,"201051344000868","174011545737251",31.87,6.30,0,334.84,416.29,210.7,201.4,0.941,1193962.2,1193962.2,39717,0,0,0,L,1122011218,1,124.27,125.17,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521812,212769.00
02/18/2019 15:30,2,6.521,ACTIVE,220.52,367.90,60.022,1550521804,"201051344000576","174011545737251",31.71,10.70,0,338.14,422.00,209.5,200.3,0.955,1210497.9,1210497.9,11785,0,0,0,L,1122011218,1,125.17,125.17,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521813,212770.00
02/18/2019 15:30,2,6.434,ACTIVE,220.52,368.20,60.028,1550521804,"201051344001158","174011545737251",31.49,8.00,0,339.04,420.20,205.3,196.2,0.932,1187101.1,1187101.1,8012,0,0,0,L,1122011218,1,124.94,125.40,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521814,212771.00
02/18/2019 15:30,2,1.904,ACTIVE,218.03,396.45,60.043,1550521804,"201051344000917","174011545737251",35.82,9.30,0,335.74,430.12,69.0,64.7,0.570,1198848.4,1198848.4,15675,0,0,0,L,1122011218,1,124.72,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521815,212772.00
02/18/2019 15:30,2,3.738,ACTIVE,217.35,353.17,60.022,1550521804,"201051344000417","174011545737251",22.24,13.30,0,319.21,395.85,84.5,79.6,0.384,972148.0,972148.0,15909,0,0,0,L,1122011218,1,124.49,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521816,212773.00
02/18/2019 15:30,2,6.238,ACTIVE,216.90,365.49,59.990,1550521804,"201051344000685","174011545737251",31.31,13.70,0,336.64,412.38,197.8,189.0,0.919,1203103.5,1203103.5,15896,0,0,0,L,1122011218,1,124.94,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521817,212774.00
02/18/2019 15:30,2,6.229,ACTIVE,218.26,366.10,60.022,1550521804,"201051344000651","174011545737251",31.71,12.00,0,336.04,418.09,199.9,191.0,0.906,1196861.0,1196861.0,15873,0,0,0,L,1122011218,1,125.40,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521818,212775.00
02/18/2019 15:30,2,6.479,ACTIVE,218.26,363.39,60.038,1550521804,"201051344000594","174011545737251",31.71,17.50,0,333.93,416.59,208.0,198.8,0.937,1211729.9,1211729.9,39701,0,0,0,L,1122011218,1,124.04,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521819,212776.00
02/18/2019 15:30,2,6.387,ACTIVE,220.52,370.30,59.975,1550521804,"201051344000469","174011545737251",32.48,3.30,0,339.34,422.30,210.0,200.8,0.963,1196030.5,1196030.5,7964,0,0,0,L,1122011218,1,124.72,125.85,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521820,212777.00
02/18/2019 15:30,2,6.377,ACTIVE,218.03,364.89,60.017,1550521804,"201051344000585","174011545737251",31.63,13.30,0,335.44,413.29,204.4,195.3,0.928,1211524.9,1211524.9,15930,0,0,0,L,1122011218,1,124.49,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521820,212778.00
02/18/2019 15:30,2,6.576,ACTIVE,220.74,366.40,60.028,1550521804,"201051344000853","174011545737251",32.08,8.50,0,341.75,421.70,213.4,204.1,0.950,1214436.9,1214436.9,7601,0,0,0,L,1122011218,1,125.62,125.62,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521821,212779.00
02/18/2019 15:30,2,6.230,ACTIVE,216.90,364.59,60.017,1550521804,"201051344001145","174011545737251",31.67,13.30,0,336.64,413.29,199.7,190.8,0.941,1210491.5,1210491.5,15846,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521822,212780.00
02/18/2019 15:30,2,6.078,ACTIVE,217.35,362.79,60.054,1550521804,"201051344000438","174011545737251",31.89,15.00,0,336.04,412.38,196.2,187.4,0.893,1204533.6,1204533.6,15895,0,0,0,L,1122011218,1,124.94,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521824,212781.00
02/18/2019 15:30,2,6.188,ACTIVE,217.58,364.59,60.022,1550521804,"201051344001135","174011545737251",31.43,16.00,0,335.74,413.29,196.9,188.1,0.897,1192632.8,1192632.8,15849,0,0,0,L,1122011218,1,124.72,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521825,212782.00
