ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 15:30,2,6.506,ACTIVE,220.06,368.20,60.028,1550521804,"201051344000983","174011545737251",32.22,7.30,0,336.94,422.00,212.2,202.9,0.981,1213285.1,1213285.1,7605,0,0,0,L,1122011218,1,124.94,124.94,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521826,212783.00
02/18/2019 15:30,2,6.230,ACTIVE,217.80,363.69,60.001,1550521804,"201051344001203","174011545737251",31.61,13.70,0,336.64,417.79,199.5,190.6,0.915,1201540.8,1201540.8,15886,0,0,0,L,1122011218,1,125.40,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521827,212784.00
02/18/2019 15:30,2,4.812,ACTIVE,216.67,382.03,60.022,1550521804,"201051344001230","174011545737251",34.07,15.80,0,336.64,416.89,166.2,158.5,0.769,1196076.1,1196076.1,15694,0,0,0,L,1122011218,1,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521828,212785.00
02/18/2019 15:30,2,6.166,ACTIVE,216.90,363.69,60.028,1550521804,"201051344000646","174011545737251",31.43,14.30,0,336.04,414.19,196.1,187.4,0.915,1190625.7,1190625.7,15859,0,0,0,L,1122011218,1,124.72,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521829,212786.00
02/18/2019 15:30,2,6.541,ACTIVE,219.16,367.00,60.022,1550521804,"201051344000867","174011545737251",31.03,11.70,0,334.54,414.19,205.4,196.4,0.937,1192673.3,1192673.3,39747,0,0,0,L,1122011218,1,124.72,124.72,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521830,212787.00
02/18/2019 15:30,2,6.400,ACTIVE,219.39,364.59,60.065,1550521804,"201051344000633","174011545737251",31.81,18.70,0,335.74,418.09,206.1,197.0,0.950,1191627.6,1191627.6,39806,0,0,0,L,1122011218,1,124.94,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521831,212788.00
02/18/2019 15:30,2,6.096,ACTIVE,216.67,363.39,60.017,1550521804,"201051344000955","174011545737251",31.57,15.80,0,337.54,412.68,194.8,186.1,0.910,1209794.6,1209794.6,15886,0,0,0,L,1122011218,1,124.04,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521832,212789.00
02/18/2019 15:30,2,6.504,ACTIVE,219.61,366.10,60.043,1550521804,"201051344000648","174011545737251",31.75,7.30,0,337.24,420.80,208.9,199.7,0.937,1202589.7,1202589.7,39337,0,0,0,L,1122011218,1,124.27,125.17,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521833,212790.00
02/18/2019 15:30,2,6.615,ACTIVE,219.84,367.30,60.022,1550521804,"201051344000645","174011545737251",31.57,10.00,0,338.44,421.10,211.5,202.2,0.928,1207554.7,1207554.7,39294,0,0,0,L,1122011218,1,125.17,125.40,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521834,212791.00
02/18/2019 15:30,2,6.562,ACTIVE,220.06,365.80,60.012,1550521804,"201051344000569","174011545737251",31.99,7.30,0,337.24,422.00,212.6,203.2,0.959,1223899.3,1223899.3,7530,0,0,0,L,1122011218,1,124.49,125.40,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521835,212792.00
02/18/2019 15:30,2,6.533,ACTIVE,220.29,371.51,60.028,1550521804,"179051228000119","174011545737251",32.03,16.70,0,339.95,421.10,211.8,202.5,1.003,11671.7,11671.7,7580,0,0,0,L,46974696,1,124.94,125.85,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550521836,212793.00
02/18/2019 15:45,2,5.932,ACTIVE,218.71,362.49,60.006,1550522704,"201051344000579","174011545737251",31.63,11.30,0,336.94,414.19,189.9,181.4,0.875,1221102.1,1221102.1,7967,0,0,0,L,1122011218,1,124.27,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522705,212794.00
02/18/2019 15:45,2,5.857,ACTIVE,216.00,360.08,60.006,1550522704,"201051344001025","174011545737251",31.17,17.00,0,337.24,409.38,185.0,176.6,0.826,1205666.9,1205666.9,15897,0,0,0,L,1122011218,1,123.59,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522706,212795.00
02/18/2019 15:45,2,2.420,ACTIVE,216.00,356.18,59.996,1550522704,"201051344001093","174011545737251",23.36,4.50,0,336.04,385.63,57.3,53.4,0.446,1194886.2,1194886.2,15877,0,0,0,L,1122011218,1,123.81,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522707,212796.00
02/18/2019 15:45,2,6.090,ACTIVE,218.71,365.19,60.006,1550522704,"201051344000458","174011545737251",31.99,8.50,0,336.34,416.29,197.2,188.4,0.906,1208667.6,1208667.6,7680,0,0,0,L,1122011218,1,124.27,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522708,212797.00
02/18/2019 15:45,2,5.670,ACTIVE,214.87,358.88,59.990,1550522704,"201051344000890","174011545737251",31.37,13.70,0,332.43,412.98,180.2,172.0,0.844,1202101.3,1202101.3,15845,0,0,0,L,1122011218,1,123.59,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522709,212798.00
02/18/2019 15:45,2,6.066,ACTIVE,218.71,358.88,60.006,1550522704,"201051344000988","174011545737251",20.61,5.50,0,337.84,391.34,126.7,120.4,0.570,941052.0,941052.0,8029,0,0,0,L,1122011218,1,124.04,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522710,212799.00
02/18/2019 15:45,2,5.691,ACTIVE,216.22,360.69,59.996,1550522704,"201051344000582","174011545737251",31.39,11.30,0,335.44,413.29,180.8,172.6,0.822,1181962.8,1181962.8,15815,0,0,0,L,1122011218,1,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522711,212800.00
02/18/2019 15:45,2,6.002,ACTIVE,217.35,362.49,59.990,1550522704,"201051344000868","174011545737251",31.95,5.00,0,335.44,411.78,194.1,185.4,0.875,1194010.3,1194010.3,39718,0,0,0,L,1122011218,1,123.36,124.27,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522712,212801.00
02/18/2019 15:45,2,6.020,ACTIVE,218.71,365.19,59.996,1550522704,"201051344000576","174011545737251",31.99,8.00,0,336.34,415.69,194.8,186.1,0.884,1210546.1,1210546.1,11786,0,0,0,L,1122011218,1,124.27,124.04,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522713,212802.00
02/18/2019 15:45,2,5.887,ACTIVE,218.71,363.09,59.985,1550522704,"201051344001158","174011545737251",31.71,8.00,0,336.04,413.89,188.9,180.4,0.871,1187148.0,1187148.0,8013,0,0,0,L,1122011218,1,124.04,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522714,212803.00
02/18/2019 15:45,2,5.754,ACTIVE,216.00,360.38,60.022,1550522704,"201051344000917","174011545737251",31.55,11.30,0,336.04,432.22,183.9,175.5,0.866,1198883.7,1198883.7,15676,0,0,0,L,1122011218,1,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522715,212804.00
02/18/2019 15:45,2,5.697,ACTIVE,215.54,353.77,60.001,1550522704,"201051344000417","174011545737251",20.26,12.30,0,336.94,380.82,116.9,110.9,0.548,972174.4,972174.4,15910,0,0,0,L,1122011218,1,123.36,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522716,212805.00
02/18/2019 15:45,2,2.576,ACTIVE,214.87,387.44,60.017,1550522704,"201051344000685","174011545737251",35.56,12.30,0,336.34,414.19,92.7,87.5,0.438,1203134.5,1203134.5,15897,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522717,212806.00
02/18/2019 15:45,2,5.777,ACTIVE,216.22,360.69,59.990,1550522704,"201051344000651","174011545737251",31.39,12.70,0,336.04,406.97,183.7,175.4,0.835,1196906.6,1196906.6,15874,0,0,0,L,1122011218,1,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522717,212807.00
02/18/2019 15:45,2,5.930,ACTIVE,216.67,363.99,60.006,1550522704,"201051344000594","174011545737251",31.99,15.50,0,336.34,413.89,192.0,183.4,0.871,1211777.6,1211777.6,39702,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522718,212808.00
02/18/2019 15:45,2,5.898,ACTIVE,218.93,367.00,60.006,1550522704,"201051344000469","174011545737251",32.30,2.50,0,336.04,415.39,193.0,184.4,0.893,1196078.4,1196078.4,7965,0,0,0,L,1122011218,1,123.81,124.72,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522719,212809.00
02/18/2019 15:45,2,5.830,ACTIVE,216.22,362.19,60.001,1550522704,"201051344000585","174011545737251",31.77,12.30,0,335.44,409.38,187.6,179.2,0.866,1211571.4,1211571.4,15931,0,0,0,L,1122011218,1,123.59,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522720,212810.00
02/18/2019 15:45,2,5.996,ACTIVE,218.93,370.30,60.012,1550522704,"201051344000853","174011545737251",32.70,7.70,0,337.84,416.29,198.4,189.6,0.897,1214486.0,1214486.0,7602,0,0,0,L,1122011218,1,124.72,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522721,212811.00
02/18/2019 15:45,2,1.910,ACTIVE,215.09,394.65,60.012,1550522704,"201051344001145","174011545737251",35.60,11.70,0,337.24,424.71,69.0,64.7,0.561,1210528.0,1210528.0,15847,0,0,0,L,1122011218,1,123.36,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522722,212812.00
02/18/2019 15:45,2,5.648,ACTIVE,215.54,360.69,60.006,1550522704,"201051344000438","174011545737251",31.59,13.30,0,337.24,415.69,180.7,172.5,0.835,1204567.4,1204567.4,15896,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522723,212813.00
02/18/2019 15:45,2,5.727,ACTIVE,216.00,359.48,60.006,1550522704,"201051344001135","174011545737251",31.15,16.30,0,337.24,407.57,180.6,172.4,0.822,1192677.7,1192677.7,15850,0,0,0,L,1122011218,1,123.81,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522724,212814.00
02/18/2019 15:45,2,6.027,ACTIVE,218.48,366.70,59.969,1550522704,"201051344000983","174011545737251",32.26,7.00,0,336.94,413.89,197.0,188.2,0.902,1213333.9,1213333.9,7606,0,0,0,L,1122011218,1,124.04,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522725,212815.00
02/18/2019 15:45,2,5.740,ACTIVE,216.22,360.08,60.028,1550522704,"201051344001203","174011545737251",31.55,13.30,0,336.64,407.57,183.3,175.0,0.857,1201586.2,1201586.2,15887,0,0,0,L,1122011218,1,124.49,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522726,212816.00
02/18/2019 15:45,2,5.029,ACTIVE,214.87,370.90,60.017,1550522704,"201051344001230","174011545737251",33.00,11.30,0,348.96,428.01,167.9,160.1,0.773,1196094.6,1196094.6,15695,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522727,212817.00
02/18/2019 15:45,2,5.658,ACTIVE,215.32,360.69,59.980,1550522704,"201051344000646","174011545737251",31.47,13.00,0,331.23,408.18,180.3,172.1,0.844,1190670.4,1190670.4,15860,0,0,0,L,1122011218,1,123.81,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522728,212818.00
02/18/2019 15:45,2,5.875,ACTIVE,217.80,363.99,60.017,1550522704,"201051344000867","174011545737251",32.07,10.00,0,335.44,409.98,190.8,182.2,0.857,1192720.4,1192720.4,39748,0,0,0,L,1122011218,1,124.04,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522729,212819.00
02/18/2019 15:45,2,5.975,ACTIVE,217.80,362.49,60.033,1550522704,"201051344000633","174011545737251",31.47,17.30,0,333.33,409.98,190.2,181.7,0.884,1191674.8,1191674.8,39807,0,0,0,L,1122011218,1,124.27,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522730,212820.00
02/18/2019 15:45,2,5.592,ACTIVE,215.09,359.48,60.017,1550522704,"201051344000955","174011545737251",31.69,15.80,0,332.73,407.57,179.4,171.2,0.844,1209839.2,1209839.2,15887,0,0,0,L,1122011218,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522731,212821.00
02/18/2019 15:45,2,6.008,ACTIVE,218.03,365.49,60.006,1550522704,"201051344000648","174011545737251",31.87,7.00,0,336.04,411.48,193.8,185.1,0.862,1202637.7,1202637.7,39338,0,0,0,L,1122011218,1,123.59,124.27,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522732,212822.00
02/18/2019 15:45,2,6.129,ACTIVE,218.48,363.99,60.012,1550522704,"201051344000645","174011545737251",31.71,7.70,0,336.34,410.88,196.8,188.0,0.875,1207603.2,1207603.2,39295,0,0,0,L,1122011218,1,124.49,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522734,212823.00
02/18/2019 15:45,2,6.047,ACTIVE,218.48,366.70,60.043,1550522704,"201051344000569","174011545737251",32.30,6.70,0,337.24,415.69,197.7,188.8,0.919,1223948.2,1223948.2,7531,0,0,0,L,1122011218,1,123.81,124.49,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522735,212824.00
02/18/2019 15:45,2,6.084,ACTIVE,218.48,370.00,60.028,1550522704,"179051228000119","174011545737251",31.99,15.30,0,340.85,416.59,197.1,188.3,0.924,11720.4,11720.4,7581,0,0,0,L,46974696,1,124.27,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550522736,212825.00
02/18/2019 16:00,2,5.373,ACTIVE,218.26,363.09,60.017,1550523604,"201051344000579","174011545737251",32.03,10.00,0,336.94,404.87,174.2,166.2,0.822,1221145.4,1221145.4,7968,0,0,0,L,1122011218,1,124.27,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523606,212826.00
02/18/2019 16:00,2,5.311,ACTIVE,215.77,360.38,60.022,1550523604,"201051344001025","174011545737251",31.95,15.80,0,333.03,401.86,171.8,163.9,0.769,1205709.4,1205709.4,15898,0,0,0,L,1122011218,1,123.36,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523607,212827.00
02/18/2019 16:00,2,2.195,ACTIVE,215.54,353.77,60.028,1550523604,"201051344001093","174011545737251",23.68,4.00,0,336.04,380.22,52.8,49.0,0.415,1194898.8,1194898.8,15878,0,0,0,L,1122011218,1,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523608,212828.00
02/18/2019 16:00,2,5.553,ACTIVE,218.03,363.39,60.022,1550523604,"201051344000458","174011545737251",32.03,7.70,0,336.64,409.08,179.9,171.8,0.822,1208712.6,1208712.6,7681,0,0,0,L,1122011218,1,124.04,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523608,212829.00
02/18/2019 16:00,2,5.117,ACTIVE,214.87,363.09,59.985,1550523604,"201051344000890","174011545737251",32.24,12.30,0,332.73,400.36,167.1,159.3,0.769,1202142.6,1202142.6,15846,0,0,0,L,1122011218,1,123.36,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523609,212830.00
02/18/2019 16:00,2,5.469,ACTIVE,217.80,356.78,59.980,1550523604,"201051344000988","174011545737251",21.03,4.50,0,338.14,386.23,116.5,110.5,0.526,941080.8,941080.8,8030,0,0,0,L,1122011218,1,123.81,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523610,212831.00
02/18/2019 16:00,2,5.168,ACTIVE,216.22,362.19,60.022,1550523604,"201051344000582","174011545737251",32.05,11.30,0,331.83,404.87,167.7,159.9,0.765,1182004.3,1182004.3,15816,0,0,0,L,1122011218,1,123.81,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523611,212832.00
02/18/2019 16:00,2,5.363,ACTIVE,216.90,367.60,60.033,1550523604,"201051344000868","174011545737251",32.54,3.30,0,338.44,409.38,176.8,168.8,0.800,1194054.5,1194054.5,39719,0,0,0,L,1122011218,1,123.36,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523612,212833.00
02/18/2019 16:00,2,5.424,ACTIVE,218.26,365.19,60.017,1550523604,"201051344000576","174011545737251",32.18,7.30,0,336.34,407.87,176.8,168.7,0.826,1210590.4,1210590.4,11787,0,0,0,L,1122011218,1,124.27,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523613,212834.00
02/18/2019 16:00,2,5.369,ACTIVE,218.26,363.99,60.028,1550523604,"201051344001158","174011545737251",31.91,6.70,0,336.34,404.87,173.5,165.5,0.795,1187191.2,1187191.2,8014,0,0,0,L,1122011218,1,124.04,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523614,212835.00
02/18/2019 16:00,2,4.189,ACTIVE,215.77,380.82,60.012,1550523604,"201051344000917","174011545737251",34.29,9.70,0,336.64,411.78,145.8,138.8,0.681,1198920.3,1198920.3,15677,0,0,0,L,1122011218,1,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523615,212836.00
02/18/2019 16:00,2,5.125,ACTIVE,215.32,351.97,60.022,1550523604,"201051344000417","174011545737251",20.79,11.30,0,333.63,379.02,108.0,102.3,0.504,972201.1,972201.1,15911,0,0,0,L,1122011218,1,123.14,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523616,212837.00
02/18/2019 16:00,2,5.137,ACTIVE,214.87,362.49,60.017,1550523604,"201051344000685","174011545737251",32.08,11.00,0,332.13,412.68,166.9,159.2,0.800,1203172.3,1203172.3,15898,0,0,0,L,1122011218,1,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523617,212838.00
02/18/2019 16:00,2,5.252,ACTIVE,216.00,361.29,59.996,1550523604,"201051344000651","174011545737251",31.91,12.00,0,337.54,403.07,169.7,161.8,0.773,1196948.7,1196948.7,15875,0,0,0,L,1122011218,1,124.04,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523618,212839.00
02/18/2019 16:00,2,5.484,ACTIVE,216.22,360.38,60.017,1550523604,"201051344000594","174011545737251",31.67,14.30,0,336.94,408.78,175.9,167.9,0.800,1211821.4,1211821.4,39703,0,0,0,L,1122011218,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523619,212840.00
02/18/2019 16:00,2,5.309,ACTIVE,218.26,372.71,60.033,1550523604,"201051344000469","174011545737251",32.86,1.50,0,337.84,409.68,176.7,168.6,0.831,1196122.5,1196122.5,7966,0,0,0,L,1122011218,1,123.59,124.49,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523620,212841.00
02/18/2019 16:00,2,5.281,ACTIVE,216.00,365.49,60.028,1550523604,"201051344000585","174011545737251",32.46,10.70,0,334.24,403.97,173.7,165.7,0.800,1211614.4,1211614.4,15932,0,0,0,L,1122011218,1,123.36,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523621,212842.00
02/18/2019 16:00,2,5.465,ACTIVE,218.26,368.20,60.022,1550523604,"201051344000853","174011545737251",32.64,6.30,0,338.14,412.08,180.6,172.4,0.826,1214531.2,1214531.2,7603,0,0,0,L,1122011218,1,124.49,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523621,212843.00
02/18/2019 16:00,2,5.199,ACTIVE,215.09,360.69,60.033,1550523604,"201051344001145","174011545737251",32.03,10.00,0,334.54,430.12,168.4,160.7,0.778,1210555.0,1210555.0,15848,0,0,0,L,1122011218,1,123.36,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523622,212844.00
02/18/2019 16:00,2,5.109,ACTIVE,215.54,361.89,59.975,1550523604,"201051344000438","174011545737251",32.12,12.30,0,334.24,401.56,166.2,158.5,0.765,1204608.7,1204608.7,15897,0,0,0,L,1122011218,1,123.81,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523623,212845.00
02/18/2019 16:00,2,5.104,ACTIVE,215.54,363.69,60.022,1550523604,"201051344001135","174011545737251",32.28,14.30,0,332.43,400.06,166.8,159.0,0.765,1192719.1,1192719.1,15851,0,0,0,L,1122011218,1,123.59,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523624,212846.00
02/18/2019 16:00,2,5.457,ACTIVE,218.03,367.90,60.022,1550523604,"201051344000983","174011545737251",32.52,6.00,0,337.24,411.18,179.7,171.6,0.844,1213378.7,1213378.7,7607,0,0,0,L,1122011218,1,124.04,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523625,212847.00
02/18/2019 16:00,2,5.193,ACTIVE,216.00,362.49,59.990,1550523604,"201051344001203","174011545737251",32.20,13.00,0,334.84,402.16,169.4,161.6,0.800,1201628.2,1201628.2,15888,0,0,0,L,1122011218,1,124.27,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523626,212848.00
02/18/2019 16:00,2,3.980,ACTIVE,214.87,381.42,60.022,1550523604,"201051344001230","174011545737251",34.49,11.30,0,332.43,414.79,139.0,132.2,0.641,1196134.8,1196134.8,15696,0,0,0,L,1122011218,1,123.36,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523627,212849.00
02/18/2019 16:00,2,5.098,ACTIVE,215.09,363.39,60.017,1550523604,"201051344000646","174011545737251",32.22,11.30,0,331.53,400.36,166.3,158.6,0.778,1190711.7,1190711.7,15861,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523628,212850.00
02/18/2019 16:00,2,5.352,ACTIVE,217.13,361.29,60.028,1550523604,"201051344000867","174011545737251",32.10,9.30,0,337.54,406.97,173.9,165.9,0.778,1192763.9,1192763.9,39749,0,0,0,L,1122011218,1,123.81,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523629,212851.00
02/18/2019 16:00,2,5.377,ACTIVE,217.13,360.99,60.028,1550523604,"201051344000633","174011545737251",31.99,15.80,0,331.53,406.37,174.2,166.2,0.787,1191718.3,1191718.3,39808,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523630,212852.00
02/18/2019 16:00,2,5.039,ACTIVE,214.87,363.39,59.980,1550523604,"201051344000955","174011545737251",32.26,13.70,0,332.73,401.56,164.8,157.1,0.773,1209880.0,1209880.0,15888,0,0,0,L,1122011218,1,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523631,212853.00
02/18/2019 16:00,2,5.391,ACTIVE,217.35,365.49,60.043,1550523604,"201051344000648","174011545737251",32.38,5.50,0,337.24,408.48,176.9,168.9,0.804,1202681.8,1202681.8,39339,0,0,0,L,1122011218,1,123.14,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523632,212854.00
02/18/2019 16:00,2,5.510,ACTIVE,217.80,361.59,60.022,1550523604,"201051344000645","174011545737251",32.05,7.00,0,336.94,406.97,178.8,170.7,0.782,1207647.9,1207647.9,39296,0,0,0,L,1122011218,1,124.04,124.04,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523634,212855.00
02/18/2019 16:00,2,5.498,ACTIVE,217.80,364.59,60.022,1550523604,"201051344000569","174011545737251",32.24,6.30,0,337.54,412.08,179.5,171.4,0.831,1223993.1,1223993.1,7532,0,0,0,L,1122011218,1,123.59,124.04,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523635,212856.00
02/18/2019 16:00,2,5.484,ACTIVE,217.80,367.90,60.017,1550523604,"179051228000119","174011545737251",32.26,13.70,0,342.05,411.78,179.2,171.0,0.835,11765.3,11765.3,7582,0,0,0,L,46974696,1,123.81,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550523636,212857.00
02/18/2019 16:15,2,4.791,ACTIVE,217.80,362.19,59.996,1550524504,"201051344000579","174011545737251",32.08,8.50,0,338.14,403.37,155.7,148.3,0.720,1221184.7,1221184.7,7969,0,0,0,L,1122011218,1,123.81,123.81,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524505,212858.00
02/18/2019 16:15,2,4.707,ACTIVE,215.77,360.08,59.985,1550524504,"201051344001025","174011545737251",32.10,15.00,0,338.74,402.16,153.1,145.8,0.694,1205748.0,1205748.0,15899,0,0,0,L,1122011218,1,123.36,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524506,212859.00
02/18/2019 16:15,2,1.947,ACTIVE,215.77,352.87,60.028,1550524504,"201051344001093","174011545737251",23.60,3.70,0,336.64,375.71,46.5,43.0,0.362,1194910.3,1194910.3,15879,0,0,0,L,1122011218,1,123.59,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524507,212860.00
02/18/2019 16:15,2,4.957,ACTIVE,217.80,363.39,60.033,1550524504,"201051344000458","174011545737251",32.14,7.70,0,339.34,406.67,161.4,153.9,0.747,1208753.3,1208753.3,7682,0,0,0,L,1122011218,1,123.81,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524508,212861.00
02/18/2019 16:15,2,4.590,ACTIVE,215.09,360.38,60.006,1550524504,"201051344000890","174011545737251",32.07,11.30,0,334.84,399.16,149.0,141.9,0.689,1202180.2,1202180.2,15847,0,0,0,L,1122011218,1,123.59,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524509,212862.00
02/18/2019 16:15,2,4.818,ACTIVE,217.58,355.28,59.996,1550524504,"201051344000988","174011545737251",21.29,3.00,0,337.24,382.93,103.9,98.4,0.473,941106.9,941106.9,8031,0,0,0,L,1122011218,1,123.36,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524510,212863.00
02/18/2019 16:15,2,4.672,ACTIVE,216.22,357.98,60.006,1550524504,"201051344000582","174011545737251",31.59,11.00,0,338.14,399.46,149.5,142.4,0.676,1182042.0,1182042.0,15817,0,0,0,L,1122011218,1,123.81,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524511,212864.00
02/18/2019 16:15,2,4.828,ACTIVE,216.67,364.29,60.006,1550524504,"201051344000868","174011545737251",32.34,2.50,0,341.15,405.47,158.1,150.7,0.716,1194094.4,1194094.4,39720,0,0,0,L,1122011218,1,123.14,124.04,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524512,212865.00
02/18/2019 16:15,2,4.844,ACTIVE,217.80,364.59,59.996,1550524504,"201051344000576","174011545737251",32.30,6.30,0,337.84,405.77,158.4,151.0,0.725,1210630.4,1210630.4,11788,0,0,0,L,1122011218,1,123.81,123.81,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524513,212866.00
02/18/2019 16:15,2,4.752,ACTIVE,217.80,362.79,59.996,1550524504,"201051344001158","174011545737251",32.14,6.70,0,337.84,404.27,154.7,147.3,0.716,1187230.3,1187230.3,8015,0,0,0,L,1122011218,1,123.59,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524514,212867.00
02/18/2019 16:15,2,4.727,ACTIVE,216.00,360.08,60.001,1550524504,"201051344000917","174011545737251",32.07,9.70,0,338.14,411.78,153.4,146.2,0.716,1198957.3,1198957.3,15678,0,0,0,L,1122011218,1,123.59,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524514,212868.00
02/18/2019 16:15,2,4.598,ACTIVE,215.32,350.77,60.012,1550524504,"201051344000417","174011545737251",20.73,11.00,0,335.14,376.01,96.7,91.4,0.451,972225.2,972225.2,15912,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524515,212869.00
02/18/2019 16:15,2,4.572,ACTIVE,215.09,362.19,60.038,1550524504,"201051344000685","174011545737251",32.30,11.00,0,338.44,397.96,149.5,142.4,0.716,1203210.0,1203210.0,15899,0,0,0,L,1122011218,1,124.04,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524516,212870.00
02/18/2019 16:15,2,4.689,ACTIVE,216.00,359.18,60.001,1550524504,"201051344000651","174011545737251",31.89,11.30,0,338.44,399.16,151.4,144.2,0.689,1196986.9,1196986.9,15876,0,0,0,L,1122011218,1,124.27,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524517,212871.00
02/18/2019 16:15,2,4.797,ACTIVE,216.00,364.29,59.996,1550524504,"201051344000594","174011545737251",32.40,13.30,0,337.24,403.97,157.5,150.1,0.712,1211861.1,1211861.1,39704,0,0,0,L,1122011218,1,122.91,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524518,212872.00
02/18/2019 16:15,2,4.758,ACTIVE,218.03,367.60,60.006,1550524504,"201051344000469","174011545737251",32.70,2.00,0,341.45,408.78,157.6,150.1,0.734,1196162.3,1196162.3,7967,0,0,0,L,1122011218,1,123.36,124.49,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524519,212873.00
02/18/2019 16:15,2,4.799,ACTIVE,216.22,359.18,60.017,1550524504,"201051344000585","174011545737251",31.87,9.70,0,338.74,402.77,155.0,147.7,0.712,1211653.5,1211653.5,15933,0,0,0,L,1122011218,1,123.36,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524520,212874.00
02/18/2019 16:15,2,4.887,ACTIVE,218.26,367.90,60.012,1550524504,"201051344000853","174011545737251",32.72,6.00,0,338.74,406.67,161.8,154.3,0.734,1214572.0,1214572.0,7604,0,0,0,L,1122011218,1,124.27,124.27,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524521,212875.00
02/18/2019 16:15,2,3.701,ACTIVE,215.09,376.92,60.022,1550524504,"201051344001145","174011545737251",34.15,9.30,0,340.55,410.58,128.1,121.7,0.588,1210589.2,1210589.2,15849,0,0,0,L,1122011218,1,123.36,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524522,212876.00
02/18/2019 16:15,2,4.570,ACTIVE,215.77,360.38,60.006,1550524504,"201051344000438","174011545737251",32.05,12.30,0,339.65,400.06,148.3,141.3,0.685,1204646.2,1204646.2,15898,0,0,0,L,1122011218,1,123.81,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524523,212877.00
02/18/2019 16:15,2,4.557,ACTIVE,215.54,360.69,60.022,1550524504,"201051344001135","174011545737251",32.16,14.00,0,338.44,400.66,148.5,141.4,0.681,1192756.5,1192756.5,15852,0,0,0,L,1122011218,1,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524524,212878.00
02/18/2019 16:15,2,4.904,ACTIVE,217.58,364.59,60.012,1550524504,"201051344000983","174011545737251",32.42,4.50,0,341.45,409.08,161.0,153.4,0.751,1213419.3,1213419.3,7608,0,0,0,L,1122011218,1,123.81,123.81,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524525,212879.00
02/18/2019 16:15,2,4.674,ACTIVE,216.00,357.98,59.996,1550524504,"201051344001203","174011545737251",31.81,12.00,0,339.04,400.66,150.6,143.4,0.698,1201666.3,1201666.3,15889,0,0,0,L,1122011218,1,124.27,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524526,212880.00
02/18/2019 16:15,2,4.295,ACTIVE,215.09,370.30,60.012,1550524504,"201051344001230","174011545737251",33.18,11.00,0,348.66,412.98,144.3,137.3,0.658,1196166.3,1196166.3,15697,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524527,212881.00
02/18/2019 16:15,2,4.596,ACTIVE,215.32,359.18,60.012,1550524504,"201051344000646","174011545737251",31.83,10.30,0,334.24,400.36,148.2,141.1,0.694,1190749.0,1190749.0,15862,0,0,0,L,1122011218,1,123.59,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524527,212882.00
02/18/2019 16:15,2,4.805,ACTIVE,217.13,360.38,60.012,1550524504,"201051344000867","174011545737251",32.03,7.70,0,339.34,404.27,155.9,148.5,0.703,1192803.1,1192803.1,39750,0,0,0,L,1122011218,1,123.59,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524529,212883.00
02/18/2019 16:15,2,4.787,ACTIVE,217.13,362.49,60.012,1550524504,"201051344000633","174011545737251",32.20,15.80,0,335.14,403.37,156.1,148.8,0.712,1191757.6,1191757.6,39809,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524530,212884.00
02/18/2019 16:15,2,4.475,ACTIVE,214.87,362.19,60.012,1550524504,"201051344000955","174011545737251",32.28,13.30,0,337.84,399.76,146.3,139.3,0.689,1209917.0,1209917.0,15889,0,0,0,L,1122011218,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524531,212885.00
02/18/2019 16:15,2,4.818,ACTIVE,217.13,364.29,60.017,1550524504,"201051344000648","174011545737251",32.44,4.50,0,339.95,406.97,158.4,150.9,0.712,1202721.8,1202721.8,39340,0,0,0,L,1122011218,1,123.14,124.04,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524532,212886.00
02/18/2019 16:15,2,4.941,ACTIVE,217.58,358.28,60.017,1550524504,"201051344000645","174011545737251",31.95,6.30,0,338.14,404.87,159.9,152.4,0.716,1207688.3,1207688.3,39297,0,0,0,L,1122011218,1,124.04,124.04,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524534,212887.00
02/18/2019 16:15,2,4.871,ACTIVE,217.58,365.80,60.028,1550524504,"201051344000569","174011545737251",32.60,4.50,0,341.75,408.78,160.8,153.3,0.734,1224033.6,1224033.6,7533,0,0,0,L,1122011218,1,123.36,124.27,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524535,212888.00
02/18/2019 16:15,2,4.932,ACTIVE,217.80,365.19,60.049,1550524504,"179051228000119","174011545737251",32.20,12.70,0,342.05,403.07,160.8,153.3,0.747,11805.8,11805.8,7583,0,0,0,L,46974696,1,123.81,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550524536,212889.00
02/18/2019 16:30,2,4.207,ACTIVE,217.35,360.38,59.964,1550525404,"201051344000579","174011545737251",32.18,8.00,0,339.95,398.56,137.1,130.4,0.632,1221219.7,1221219.7,7970,0,0,0,L,1122011218,1,123.59,123.59,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525405,212890.00
02/18/2019 16:30,2,4.121,ACTIVE,215.32,361.29,60.022,1550525404,"201051344001025","174011545737251",32.40,13.70,0,338.74,395.25,135.2,128.6,0.597,1205782.4,1205782.4,15900,0,0,0,L,1122011218,1,123.14,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525406,212891.00
02/18/2019 16:30,2,1.695,ACTIVE,215.54,349.86,60.017,1550525404,"201051344001093","174011545737251",23.82,3.30,0,335.44,372.71,40.9,37.5,0.301,1194920.4,1194920.4,15880,0,0,0,L,1122011218,1,123.36,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525407,212892.00
02/18/2019 16:30,2,4.301,ACTIVE,217.13,363.09,60.001,1550525404,"201051344000458","174011545737251",32.56,6.00,0,341.45,402.16,141.9,135.0,0.658,1208789.5,1208789.5,7683,0,0,0,L,1122011218,1,123.59,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525408,212893.00
02/18/2019 16:30,2,4.039,ACTIVE,214.87,359.48,60.001,1550525404,"201051344000890","174011545737251",32.16,10.70,0,336.94,394.05,131.6,125.1,0.601,1202213.6,1202213.6,15848,0,0,0,L,1122011218,1,123.36,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525409,212894.00
02/18/2019 16:30,2,4.211,ACTIVE,216.90,352.57,60.017,1550525404,"201051344000988","174011545737251",21.41,2.00,0,339.04,380.22,91.3,86.2,0.407,941130.1,941130.1,8032,0,0,0,L,1122011218,1,123.14,123.81,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525410,212895.00
02/18/2019 16:30,2,4.057,ACTIVE,216.00,358.58,60.001,1550525404,"201051344000582","174011545737251",32.03,9.70,0,337.54,393.45,131.5,125.0,0.597,1182075.5,1182075.5,15818,0,0,0,L,1122011218,1,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525411,212896.00
02/18/2019 16:30,2,4.189,ACTIVE,216.22,364.29,60.001,1550525404,"201051344000868","174011545737251",32.58,2.50,0,342.05,399.16,138.2,131.5,0.623,1194129.8,1194129.8,39721,0,0,0,L,1122011218,1,122.91,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525412,212897.00
02/18/2019 16:30,2,4.227,ACTIVE,217.35,362.79,59.996,1550525404,"201051344000576","174011545737251",32.42,6.30,0,339.95,401.26,138.8,132.1,0.636,1210665.8,1210665.8,11789,0,0,0,L,1122011218,1,123.59,123.59,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525413,212898.00
02/18/2019 16:30,2,4.135,ACTIVE,217.35,362.49,60.006,1550525404,"201051344001158","174011545737251",32.50,5.50,0,339.65,399.46,136.0,129.4,0.628,1187265.0,1187265.0,8016,0,0,0,L,1122011218,1,123.59,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525414,212899.00
02/18/2019 16:30,2,4.107,ACTIVE,215.77,363.09,60.006,1550525404,"201051344000917","174011545737251",32.46,9.70,0,338.14,395.85,135.0,128.4,0.628,1198991.7,1198991.7,15679,0,0,0,L,1122011218,1,123.59,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525415,212900.00
02/18/2019 16:30,2,4.029,ACTIVE,215.09,349.86,60.006,1550525404,"201051344000417","174011545737251",20.85,9.70,0,334.24,372.11,85.2,80.3,0.393,972246.7,972246.7,15913,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525416,212901.00
02/18/2019 16:30,2,4.002,ACTIVE,214.64,361.29,59.996,1550525404,"201051344000685","174011545737251",32.44,9.70,0,338.14,393.75,131.5,125.0,0.628,1203243.5,1203243.5,15900,0,0,0,L,1122011218,1,123.81,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525417,212902.00
02/18/2019 16:30,2,4.100,ACTIVE,215.77,360.08,60.006,1550525404,"201051344000651","174011545737251",32.18,10.30,0,338.74,394.65,133.7,127.1,0.610,1197020.8,1197020.8,15877,0,0,0,L,1122011218,1,124.04,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525418,212903.00
02/18/2019 16:30,2,4.197,ACTIVE,215.54,363.99,59.996,1550525404,"201051344000594","174011545737251",32.60,12.00,0,338.14,398.86,138.6,131.9,0.632,1211896.4,1211896.4,39705,0,0,0,L,1122011218,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525418,212904.00
02/18/2019 16:30,2,4.154,ACTIVE,217.35,367.60,59.990,1550525404,"201051344000469","174011545737251",32.84,0.00,0,342.95,404.27,138.3,131.5,0.641,1196197.5,1196197.5,7968,0,0,0,L,1122011218,1,123.14,124.27,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525420,212905.00
02/18/2019 16:30,2,4.133,ACTIVE,215.77,365.49,60.022,1550525404,"201051344000585","174011545737251",32.78,9.00,0,339.95,396.75,137.2,130.5,0.632,1211688.3,1211688.3,15934,0,0,0,L,1122011218,1,123.14,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525420,212906.00
02/18/2019 16:30,2,4.299,ACTIVE,217.80,364.59,59.990,1550525404,"201051344000853","174011545737251",32.60,5.00,0,341.45,403.37,141.9,135.1,0.654,1214608.2,1214608.2,7605,0,0,0,L,1122011218,1,124.04,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525421,212907.00
02/18/2019 16:30,2,4.059,ACTIVE,214.87,361.59,59.996,1550525404,"201051344001145","174011545737251",32.40,9.30,0,339.65,405.47,133.2,126.6,0.614,1210620.9,1210620.9,15850,0,0,0,L,1122011218,1,123.14,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525422,212908.00
02/18/2019 16:30,2,3.967,ACTIVE,215.32,361.89,60.017,1550525404,"201051344000438","174011545737251",32.44,10.30,0,340.55,396.15,130.4,123.9,0.605,1204679.3,1204679.3,15899,0,0,0,L,1122011218,1,123.81,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525423,212909.00
02/18/2019 16:30,2,4.008,ACTIVE,215.32,360.38,60.017,1550525404,"201051344001135","174011545737251",32.28,11.30,0,338.74,393.75,131.1,124.6,0.605,1192789.8,1192789.8,15853,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525424,212910.00
02/18/2019 16:30,2,4.252,ACTIVE,217.13,367.30,60.017,1550525404,"201051344000983","174011545737251",32.82,3.70,0,343.25,404.57,141.4,134.5,0.663,1213455.4,1213455.4,7609,0,0,0,L,1122011218,1,123.59,123.59,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525425,212911.00
02/18/2019 16:30,2,4.078,ACTIVE,215.54,357.38,60.006,1550525404,"201051344001203","174011545737251",32.05,10.00,0,337.24,395.85,132.3,125.8,0.619,1201700.0,1201700.0,15890,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525426,212912.00
02/18/2019 16:30,2,3.963,ACTIVE,214.87,359.78,60.012,1550525404,"201051344001230","174011545737251",32.22,9.30,0,336.64,400.96,129.3,122.9,0.597,1196199.3,1196199.3,15698,0,0,0,L,1122011218,1,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525427,212913.00
02/18/2019 16:30,2,3.973,ACTIVE,214.87,363.09,60.012,1550525404,"201051344000646","174011545737251",32.50,9.70,0,336.04,394.05,130.8,124.3,0.614,1190782.2,1190782.2,15863,0,0,0,L,1122011218,1,123.59,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525428,212914.00
02/18/2019 16:30,2,4.158,ACTIVE,216.67,361.89,60.049,1550525404,"201051344000867","174011545737251",32.44,6.30,0,339.34,398.26,136.5,129.9,0.619,1192838.0,1192838.0,39751,0,0,0,L,1122011218,1,123.59,123.36,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525430,212915.00
02/18/2019 16:30,2,4.152,ACTIVE,216.90,363.99,60.012,1550525404,"201051344000633","174011545737251",32.58,14.30,0,339.95,397.35,136.9,130.2,0.623,1191792.5,1191792.5,39810,0,0,0,L,1122011218,1,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525431,212916.00
02/18/2019 16:30,2,3.889,ACTIVE,214.64,363.09,60.006,1550525404,"201051344000955","174011545737251",32.64,12.00,0,338.44,395.25,128.6,122.2,0.601,1209949.6,1209949.6,15890,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525432,212917.00
02/18/2019 16:30,2,4.232,ACTIVE,216.67,361.29,60.017,1550525404,"201051344000648","174011545737251",32.30,4.00,0,340.55,402.46,138.4,131.7,0.628,1202757.2,1202757.2,39341,0,0,0,L,1122011218,1,122.91,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525434,212918.00
02/18/2019 16:30,2,4.316,ACTIVE,217.13,358.88,60.022,1550525404,"201051344000645","174011545737251",32.03,5.50,0,339.65,400.36,140.0,133.2,0.623,1207724.1,1207724.1,39298,0,0,0,L,1122011218,1,123.81,123.81,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525435,212919.00
02/18/2019 16:30,2,4.293,ACTIVE,217.13,362.79,60.022,1550525404,"201051344000569","174011545737251",32.42,3.00,0,344.45,403.97,141.0,134.2,0.645,1224069.6,1224069.6,7534,0,0,0,L,1122011218,1,123.14,123.81,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525436,212920.00
02/18/2019 16:30,2,4.248,ACTIVE,217.35,364.89,60.017,1550525404,"179051228000119","174011545737251",32.50,11.00,0,336.94,400.36,139.9,133.1,0.658,11841.6,11841.6,7584,0,0,0,L,46974696,1,123.59,124.27,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550525437,212921.00
02/18/2019 16:45,2,3.516,ACTIVE,216.67,365.49,60.001,1550526304,"201051344000579","174011545737251",32.98,6.70,0,329.73,398.86,117.5,111.4,0.539,1221249.6,1221249.6,7971,0,0,0,L,1122011218,1,123.36,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526305,212922.00
02/18/2019 16:45,2,3.449,ACTIVE,214.87,367.00,60.012,1550526304,"201051344001025","174011545737251",33.14,12.00,0,331.83,399.46,115.8,109.8,0.513,1205811.9,1205811.9,15901,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526306,212923.00
02/18/2019 16:45,2,1.430,ACTIVE,214.87,348.96,60.006,1550526304,"201051344001093","174011545737251",23.87,2.00,0,325.52,368.20,34.5,31.3,0.256,1194928.9,1194928.9,15881,0,0,0,L,1122011218,1,123.14,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526307,212924.00
