ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 16:45,2,3.637,ACTIVE,216.45,367.00,60.006,1550526304,"201051344000458","174011545737251",33.08,5.50,0,343.55,396.45,121.9,115.7,0.570,1208820.5,1208820.5,7684,0,0,0,L,1122011218,1,123.36,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526308,212925.00
02/18/2019 16:45,2,3.408,ACTIVE,214.41,362.79,59.969,1550526304,"201051344000890","174011545737251",32.66,9.70,0,330.03,399.16,112.7,106.9,0.517,1202242.4,1202242.4,15849,0,0,0,L,1122011218,1,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526309,212926.00
02/18/2019 16:45,2,3.621,ACTIVE,216.22,361.59,60.001,1550526304,"201051344000988","174011545737251",21.23,0.50,0,320.71,391.94,77.8,73.2,0.636,941149.9,941149.9,8033,0,0,0,L,1122011218,1,122.91,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526310,212927.00
02/18/2019 16:45,2,3.422,ACTIVE,215.09,360.69,60.006,1550526304,"201051344000582","174011545737251",32.46,8.00,0,327.32,400.66,112.5,106.6,0.508,1182104.3,1182104.3,15819,0,0,0,L,1122011218,1,123.14,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526311,212928.00
02/18/2019 16:45,2,3.498,ACTIVE,215.77,367.00,60.001,1550526304,"201051344000868","174011545737251",33.02,0.50,0,329.73,400.06,117.0,111.0,0.530,1194159.9,1194159.9,39722,0,0,0,L,1122011218,1,122.68,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526312,212929.00
02/18/2019 16:45,2,3.523,ACTIVE,216.67,365.49,60.001,1550526304,"201051344000576","174011545737251",32.86,4.50,0,341.75,399.46,117.3,111.3,0.539,1210696.1,1210696.1,11790,0,0,0,L,1122011218,1,123.36,123.36,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526313,212930.00
02/18/2019 16:45,2,3.486,ACTIVE,216.45,363.09,59.980,1550526304,"201051344001158","174011545737251",32.68,3.30,0,328.82,399.76,115.4,109.5,0.530,1187294.7,1187294.7,8017,0,0,0,L,1122011218,1,123.14,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526314,212931.00
02/18/2019 16:45,2,3.473,ACTIVE,215.09,363.39,60.012,1550526304,"201051344000917","174011545737251",32.70,8.00,0,325.52,400.66,115.1,109.1,0.535,1199021.2,1199021.2,15680,0,0,0,L,1122011218,1,123.14,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526315,212932.00
02/18/2019 16:45,2,3.381,ACTIVE,214.64,357.38,60.001,1550526304,"201051344000417","174011545737251",21.25,7.00,0,319.21,389.54,72.8,68.3,0.610,972265.1,972265.1,15914,0,0,0,L,1122011218,1,122.91,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526316,212933.00
02/18/2019 16:45,2,3.395,ACTIVE,214.41,362.49,59.990,1550526304,"201051344000685","174011545737251",32.68,8.50,0,330.93,399.46,112.3,106.5,0.539,1203272.2,1203272.2,15901,0,0,0,L,1122011218,1,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526316,212934.00
02/18/2019 16:45,2,3.477,ACTIVE,215.09,360.99,60.012,1550526304,"201051344000651","174011545737251",32.46,7.70,0,326.12,398.26,114.3,108.4,0.521,1197050.0,1197050.0,15878,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526317,212935.00
02/18/2019 16:45,2,3.549,ACTIVE,215.09,365.80,60.012,1550526304,"201051344000594","174011545737251",32.92,9.70,0,331.53,395.85,118.3,112.3,0.539,1211926.6,1211926.6,39706,0,0,0,L,1122011218,1,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526318,212936.00
02/18/2019 16:45,2,3.516,ACTIVE,216.45,367.00,60.012,1550526304,"201051344000469","174011545737251",33.04,-1.50,0,327.32,400.36,117.7,111.6,0.548,1196227.6,1196227.6,7969,0,0,0,L,1122011218,1,122.68,123.81,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526319,212937.00
02/18/2019 16:45,2,3.535,ACTIVE,215.09,365.19,60.012,1550526304,"201051344000585","174011545737251",32.94,7.00,0,328.22,401.26,118.0,111.9,0.539,1211718.3,1211718.3,15935,0,0,0,L,1122011218,1,122.91,122.68,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526320,212938.00
02/18/2019 16:45,2,3.646,ACTIVE,216.90,365.80,60.012,1550526304,"201051344000853","174011545737251",32.98,2.00,0,343.55,401.86,121.8,115.6,0.557,1214639.2,1214639.2,7606,0,0,0,L,1122011218,1,123.59,123.81,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526321,212939.00
02/18/2019 16:45,2,3.439,ACTIVE,214.64,363.39,59.996,1550526304,"201051344001145","174011545737251",32.78,7.00,0,328.22,398.26,114.2,108.3,0.526,1210650.0,1210650.0,15851,0,0,0,L,1122011218,1,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526322,212940.00
02/18/2019 16:45,2,3.326,ACTIVE,214.87,366.10,60.012,1550526304,"201051344000438","174011545737251",33.04,9.30,0,328.52,402.77,111.3,105.5,0.508,1204707.7,1204707.7,15900,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526323,212941.00
02/18/2019 16:45,2,3.363,ACTIVE,214.87,363.69,60.028,1550526304,"201051344001135","174011545737251",32.78,9.30,0,333.63,397.05,111.7,105.9,0.504,1192818.3,1192818.3,15854,0,0,0,L,1122011218,1,123.36,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526324,212942.00
02/18/2019 16:45,2,3.600,ACTIVE,216.45,368.80,60.006,1550526304,"201051344000983","174011545737251",33.22,2.50,0,345.06,401.86,121.1,115.0,0.570,1213486.2,1213486.2,7610,0,0,0,L,1122011218,1,123.14,123.36,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526325,212943.00
02/18/2019 16:45,2,3.391,ACTIVE,215.09,362.79,60.006,1550526304,"201051344001203","174011545737251",32.80,9.00,0,328.22,401.26,112.7,106.8,0.526,1201728.8,1201728.8,15891,0,0,0,L,1122011218,1,123.81,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526326,212944.00
02/18/2019 16:45,2,3.324,ACTIVE,214.41,363.09,60.006,1550526304,"201051344001230","174011545737251",32.76,8.00,0,330.93,400.66,110.3,104.6,0.495,1196227.5,1196227.5,15699,0,0,0,L,1122011218,1,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526327,212945.00
02/18/2019 16:45,2,3.336,ACTIVE,214.41,364.89,60.012,1550526304,"201051344000646","174011545737251",32.92,8.50,0,328.52,396.75,111.3,105.5,0.517,1190810.7,1190810.7,15864,0,0,0,L,1122011218,1,123.36,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526328,212946.00
02/18/2019 16:45,2,3.496,ACTIVE,216.00,363.69,60.006,1550526304,"201051344000867","174011545737251",32.82,5.50,0,333.03,397.05,116.3,110.3,0.521,1192867.7,1192867.7,39752,0,0,0,L,1122011218,1,123.14,123.14,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526329,212947.00
02/18/2019 16:45,2,3.488,ACTIVE,216.22,364.89,60.012,1550526304,"201051344000633","174011545737251",33.02,12.30,0,328.22,396.75,116.6,110.6,0.530,1191822.3,1191822.3,39811,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526330,212948.00
02/18/2019 16:45,2,3.264,ACTIVE,214.41,364.29,60.043,1550526304,"201051344000955","174011545737251",33.00,10.30,0,332.43,401.26,109.1,103.4,0.517,1209977.5,1209977.5,15891,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526331,212949.00
02/18/2019 16:45,2,3.543,ACTIVE,216.00,363.69,60.012,1550526304,"201051344000648","174011545737251",32.84,3.00,0,341.75,394.65,117.9,111.9,0.535,1202787.3,1202787.3,39342,0,0,0,L,1122011218,1,122.68,123.59,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526332,212950.00
02/18/2019 16:45,2,3.576,ACTIVE,216.45,364.29,60.017,1550526304,"201051344000645","174011545737251",32.84,3.70,0,341.15,393.75,119.0,112.9,0.526,1207754.6,1207754.6,39299,0,0,0,L,1122011218,1,123.36,123.59,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526333,212951.00
02/18/2019 16:45,2,3.584,ACTIVE,216.22,365.49,60.017,1550526304,"201051344000569","174011545737251",32.90,3.00,0,344.76,399.76,119.4,113.3,0.544,1224100.4,1224100.4,7535,0,0,0,L,1122011218,1,122.68,123.59,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526334,212952.00
02/18/2019 16:45,2,3.527,ACTIVE,216.45,368.20,60.012,1550526304,"179051228000119","174011545737251",33.24,9.30,0,339.04,395.85,118.7,112.7,0.548,11872.0,11872.0,7585,0,0,0,L,46974696,1,123.14,124.04,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550526335,212953.00
02/18/2019 17:00,2,2.922,ACTIVE,215.32,363.99,60.006,1550527205,"201051344000579","174011545737251",33.02,3.70,0,327.92,400.36,97.8,92.4,0.446,1221273.9,1221273.9,7972,0,0,0,L,1122011218,1,122.46,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527206,212954.00
02/18/2019 17:00,2,2.895,ACTIVE,213.29,361.89,60.017,1550527205,"201051344001025","174011545737251",32.92,10.70,0,332.43,399.76,96.5,91.2,0.429,1205835.8,1205835.8,15902,0,0,0,L,1122011218,1,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527207,212955.00
02/18/2019 17:00,2,1.186,ACTIVE,213.51,345.96,60.017,1550527205,"201051344001093","174011545737251",23.99,1.00,0,333.93,363.69,28.8,25.8,0.203,1194935.7,1194935.7,15882,0,0,0,L,1122011218,1,122.46,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527208,212956.00
02/18/2019 17:00,2,3.057,ACTIVE,215.09,363.09,60.017,1550527205,"201051344000458","174011545737251",32.78,4.00,0,327.62,401.56,101.5,96.1,0.468,1208845.7,1208845.7,7685,0,0,0,L,1122011218,1,122.46,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527209,212957.00
02/18/2019 17:00,2,2.826,ACTIVE,212.83,360.99,60.006,1550527205,"201051344000890","174011545737251",32.78,7.30,0,332.43,399.76,93.8,88.6,0.424,1202265.7,1202265.7,15850,0,0,0,L,1122011218,1,122.68,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527210,212958.00
02/18/2019 17:00,2,2.990,ACTIVE,215.09,357.98,60.012,1550527205,"201051344000988","174011545737251",21.39,-1.00,0,334.24,391.64,64.8,60.7,0.530,941165.8,941165.8,8034,0,0,0,L,1122011218,1,122.23,122.91,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527211,212959.00
02/18/2019 17:00,2,2.830,ACTIVE,213.96,362.49,60.012,1550527205,"201051344000582","174011545737251",32.74,6.30,0,328.22,403.07,93.9,88.7,0.424,1182127.6,1182127.6,15820,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527212,212960.00
02/18/2019 17:00,2,2.900,ACTIVE,214.41,364.89,60.017,1550527205,"201051344000868","174011545737251",33.12,-0.50,0,327.92,400.36,97.3,92.0,0.438,1194184.1,1194184.1,39723,0,0,0,L,1122011218,1,122.01,122.68,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527213,212961.00
02/18/2019 17:00,2,2.953,ACTIVE,215.54,363.39,60.022,1550527205,"201051344000576","174011545737251",32.90,3.30,0,331.83,401.86,98.4,93.1,0.451,1210720.6,1210720.6,11791,0,0,0,L,1122011218,1,122.68,122.68,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527214,212962.00
02/18/2019 17:00,2,2.914,ACTIVE,215.32,360.69,60.012,1550527205,"201051344001158","174011545737251",32.58,1.50,0,326.12,399.46,96.2,91.0,0.442,1187318.6,1187318.6,8018,0,0,0,L,1122011218,1,122.23,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527215,212963.00
02/18/2019 17:00,2,2.912,ACTIVE,213.51,360.38,60.001,1550527205,"201051344000917","174011545737251",32.62,7.30,0,328.52,400.66,96.3,91.0,0.442,1199045.1,1199045.1,15681,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527216,212964.00
02/18/2019 17:00,2,2.779,ACTIVE,213.29,355.28,60.012,1550527205,"201051344000417","174011545737251",21.59,4.00,0,333.33,386.23,60.7,56.7,0.504,972280.1,972280.1,15915,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527217,212965.00
02/18/2019 17:00,2,2.852,ACTIVE,213.06,359.48,60.017,1550527205,"201051344000685","174011545737251",32.48,6.70,0,329.13,399.46,93.8,88.6,0.451,1203295.5,1203295.5,15902,0,0,0,L,1122011218,1,123.14,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527218,212966.00
02/18/2019 17:00,2,2.881,ACTIVE,213.51,359.78,60.006,1550527205,"201051344000651","174011545737251",32.70,6.00,0,329.13,397.96,95.4,90.2,0.429,1197073.6,1197073.6,15879,0,0,0,L,1122011218,1,123.14,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527219,212967.00
02/18/2019 17:00,2,2.979,ACTIVE,213.96,360.99,60.012,1550527205,"201051344000594","174011545737251",32.62,8.00,0,328.82,398.86,98.4,93.1,0.442,1211951.1,1211951.1,39707,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527219,212968.00
02/18/2019 17:00,2,2.900,ACTIVE,215.09,365.80,60.033,1550527205,"201051344000469","174011545737251",33.10,-1.50,0,330.03,402.46,97.2,91.9,0.455,1196251.9,1196251.9,7970,0,0,0,L,1122011218,1,121.78,123.14,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527220,212969.00
02/18/2019 17:00,2,2.932,ACTIVE,213.51,366.10,60.006,1550527205,"201051344000585","174011545737251",33.14,4.50,0,331.23,399.46,98.4,93.0,0.455,1211742.7,1211742.7,15936,0,0,0,L,1122011218,1,122.23,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527221,212970.00
02/18/2019 17:00,2,3.004,ACTIVE,215.54,367.00,60.001,1550527205,"201051344000853","174011545737251",33.20,1.00,0,333.93,406.07,101.0,95.5,0.460,1214664.3,1214664.3,7607,0,0,0,L,1122011218,1,122.91,123.14,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527222,212971.00
02/18/2019 17:00,2,2.842,ACTIVE,213.06,364.89,60.022,1550527205,"201051344001145","174011545737251",33.06,5.50,0,330.93,401.56,95.1,89.9,0.438,1210673.6,1210673.6,15852,0,0,0,L,1122011218,1,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527223,212972.00
02/18/2019 17:00,2,2.773,ACTIVE,213.29,361.89,60.012,1550527205,"201051344000438","174011545737251",32.90,7.30,0,331.23,401.26,92.4,87.3,0.424,1204730.7,1204730.7,15901,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527224,212973.00
02/18/2019 17:00,2,2.795,ACTIVE,213.06,360.99,60.006,1550527205,"201051344001135","174011545737251",32.74,7.30,0,329.73,399.16,92.7,87.5,0.415,1192841.4,1192841.4,15855,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527225,212974.00
02/18/2019 17:00,2,3.002,ACTIVE,215.09,365.80,60.001,1550527205,"201051344000983","174011545737251",33.10,1.50,0,331.53,401.26,100.6,95.1,0.473,1213511.2,1213511.2,7611,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527226,212975.00
02/18/2019 17:00,2,2.775,ACTIVE,213.51,364.59,60.001,1550527205,"201051344001203","174011545737251",33.16,7.30,0,330.33,401.26,93.2,88.0,0.442,1201752.0,1201752.0,15892,0,0,0,L,1122011218,1,123.14,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527227,212976.00
02/18/2019 17:00,2,2.730,ACTIVE,212.83,363.39,60.017,1550527205,"201051344001230","174011545737251",32.98,6.70,0,333.33,402.77,91.2,86.1,0.415,1196250.2,1196250.2,15700,0,0,0,L,1122011218,1,122.46,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527228,212977.00
02/18/2019 17:00,2,2.797,ACTIVE,212.83,360.99,60.033,1550527205,"201051344000646","174011545737251",32.66,6.00,0,328.22,399.46,92.5,87.4,0.442,1190833.7,1190833.7,15865,0,0,0,L,1122011218,1,122.68,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527229,212978.00
02/18/2019 17:00,2,2.896,ACTIVE,214.87,362.19,60.038,1550527205,"201051344000867","174011545737251",32.84,4.50,0,329.43,398.86,96.4,91.1,0.429,1192891.7,1192891.7,39753,0,0,0,L,1122011218,1,122.46,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527230,212979.00
02/18/2019 17:00,2,2.893,ACTIVE,215.09,365.49,60.017,1550527205,"201051344000633","174011545737251",33.10,10.30,0,330.33,399.16,97.0,91.7,0.460,1191846.5,1191846.5,39812,0,0,0,L,1122011218,1,122.68,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527231,212980.00
02/18/2019 17:00,2,2.703,ACTIVE,212.61,363.69,60.001,1550527205,"201051344000955","174011545737251",33.02,7.70,0,330.33,402.16,90.4,85.3,0.424,1210000.0,1210000.0,15892,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527232,212981.00
02/18/2019 17:00,2,2.941,ACTIVE,214.87,364.29,60.006,1550527205,"201051344000648","174011545737251",33.06,0.50,0,328.22,401.86,98.4,93.1,0.446,1202811.8,1202811.8,39343,0,0,0,L,1122011218,1,121.78,122.91,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527233,212982.00
02/18/2019 17:00,2,2.998,ACTIVE,215.09,361.59,60.012,1550527205,"201051344000645","174011545737251",32.74,3.30,0,329.13,399.16,99.5,94.1,0.442,1207779.3,1207779.3,39300,0,0,0,L,1122011218,1,122.46,122.91,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527234,212983.00
02/18/2019 17:00,2,2.955,ACTIVE,214.87,367.60,60.006,1550527205,"201051344000569","174011545737251",33.34,1.50,0,329.43,403.37,99.8,94.4,0.460,1224125.2,1224125.2,7536,0,0,0,L,1122011218,1,121.78,122.68,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527235,212984.00
02/18/2019 17:00,2,2.955,ACTIVE,215.32,365.19,59.996,1550527205,"179051228000119","174011545737251",33.20,7.70,0,326.42,402.46,99.4,94.0,0.460,11896.7,11896.7,7586,0,0,0,L,46974696,1,122.46,123.36,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550527236,212985.00
02/18/2019 17:15,2,2.219,ACTIVE,214.41,375.11,59.985,1550528104,"201051344000579","174011545737251",33.36,0.50,0,329.43,408.78,75.0,70.4,0.610,1221290.6,1221290.6,7973,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528106,212986.00
02/18/2019 17:15,2,2.199,ACTIVE,212.83,373.61,59.996,1550528104,"201051344001025","174011545737251",33.24,4.50,0,332.43,405.47,74.0,69.5,0.597,1205852.4,1205852.4,15903,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528107,212987.00
02/18/2019 17:15,2,0.914,ACTIVE,212.83,344.76,59.980,1550528104,"201051344001093","174011545737251",24.09,-0.50,0,333.93,358.28,22.3,19.6,0.150,1194940.4,1194940.4,15883,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528108,212988.00
02/18/2019 17:15,2,2.299,ACTIVE,213.96,374.21,59.985,1550528104,"201051344000458","174011545737251",33.24,0.50,0,331.83,406.97,77.3,72.7,0.645,1208863.0,1208863.0,7686,0,0,0,L,1122011218,1,122.01,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528108,212989.00
02/18/2019 17:15,2,2.141,ACTIVE,212.38,371.21,59.985,1550528104,"201051344000890","174011545737251",33.04,3.70,0,331.83,405.47,71.6,67.2,0.575,1202281.7,1202281.7,15851,0,0,0,L,1122011218,1,122.23,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528109,212990.00
02/18/2019 17:15,2,2.227,ACTIVE,213.96,354.97,59.990,1550528104,"201051344000988","174011545737251",21.55,-3.00,0,334.84,384.13,48.6,45.0,0.393,941176.7,941176.7,8035,0,0,0,L,1122011218,1,121.78,122.46,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528110,212991.00
02/18/2019 17:15,2,2.129,ACTIVE,213.29,369.10,59.996,1550528104,"201051344000582","174011545737251",32.76,3.00,0,329.73,405.17,70.6,66.2,0.570,1182143.6,1182143.6,15821,0,0,0,L,1122011218,1,122.46,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528111,212992.00
02/18/2019 17:15,2,2.117,ACTIVE,213.74,374.21,59.996,1550528104,"201051344000868","174011545737251",33.34,-2.50,0,331.53,405.77,71.5,67.1,0.575,1194200.6,1194200.6,39724,0,0,0,L,1122011218,1,121.78,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528112,212993.00
02/18/2019 17:15,2,1.824,ACTIVE,214.64,384.73,59.964,1550528104,"201051344000576","174011545737251",34.63,-0.50,0,329.73,411.78,64.0,59.8,0.504,1210737.1,1210737.1,11792,0,0,0,L,1122011218,1,122.23,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528113,212994.00
02/18/2019 17:15,2,2.088,ACTIVE,214.41,368.20,60.017,1550528104,"201051344001158","174011545737251",32.70,-2.00,0,329.43,407.27,69.2,64.8,0.566,1187335.0,1187335.0,8019,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528114,212995.00
02/18/2019 17:15,2,2.082,ACTIVE,213.06,373.31,60.001,1550528104,"201051344000917","174011545737251",33.18,3.30,0,331.83,404.87,70.0,65.6,0.579,1199061.3,1199061.3,15682,0,0,0,L,1122011218,1,122.01,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528115,212996.00
02/18/2019 17:15,2,2.014,ACTIVE,212.61,349.86,59.990,1550528104,"201051344000417","174011545737251",21.59,2.00,0,332.43,379.02,44.0,40.6,0.354,972290.4,972290.4,15916,0,0,0,L,1122011218,1,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528116,212997.00
02/18/2019 17:15,2,2.016,ACTIVE,212.61,369.10,60.001,1550528104,"201051344000685","174011545737251",32.82,2.50,0,330.63,404.87,67.0,62.8,0.566,1203311.4,1203311.4,15903,0,0,0,L,1122011218,1,122.68,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528117,212998.00
02/18/2019 17:15,2,2.010,ACTIVE,212.83,370.90,60.001,1550528104,"201051344000651","174011545737251",33.10,2.00,0,326.12,404.27,67.4,63.1,0.539,1197090.0,1197090.0,15880,0,0,0,L,1122011218,1,122.46,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528118,212999.00
02/18/2019 17:15,2,2.043,ACTIVE,213.06,374.21,59.990,1550528104,"201051344000594","174011545737251",33.42,3.70,0,328.52,406.07,69.2,64.8,0.557,1211967.8,1211967.8,39708,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528119,213000.00
02/18/2019 17:15,2,2.018,ACTIVE,214.19,373.01,60.033,1550528104,"201051344000469","174011545737251",33.22,-3.50,0,333.03,407.87,67.9,63.6,0.557,1196268.4,1196268.4,7971,0,0,0,L,1122011218,1,121.55,122.68,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528120,213001.00
02/18/2019 17:15,2,2.062,ACTIVE,212.83,370.90,59.996,1550528104,"201051344000585","174011545737251",33.06,1.50,0,330.93,406.67,69.1,64.7,0.570,1211759.6,1211759.6,15937,0,0,0,L,1122011218,1,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528120,213002.00
02/18/2019 17:15,2,1.574,ACTIVE,214.41,385.03,60.001,1550528104,"201051344000853","174011545737251",34.95,-2.00,0,332.73,418.09,55.7,51.9,0.438,1214681.0,1214681.0,7608,0,0,0,L,1122011218,1,122.46,122.46,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528121,213003.00
02/18/2019 17:15,2,1.982,ACTIVE,212.38,371.51,59.996,1550528104,"201051344001145","174011545737251",33.24,1.50,0,332.43,407.27,66.7,62.5,0.548,1210689.6,1210689.6,15853,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528122,213004.00
02/18/2019 17:15,2,1.934,ACTIVE,212.61,371.51,60.038,1550528104,"201051344000438","174011545737251",33.20,3.30,0,333.33,409.08,65.0,60.9,0.530,1204746.5,1204746.5,15902,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528123,213005.00
02/18/2019 17:15,2,1.936,ACTIVE,212.38,370.60,60.001,1550528104,"201051344001135","174011545737251",33.16,3.00,0,332.73,406.07,65.0,60.8,0.535,1192857.2,1192857.2,15856,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528124,213006.00
02/18/2019 17:15,2,1.717,ACTIVE,213.96,386.83,59.985,1550528104,"201051344000983","174011545737251",35.05,-1.50,0,332.13,415.09,61.0,56.9,0.499,1213528.1,1213528.1,7612,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528125,213007.00
02/18/2019 17:15,2,1.943,ACTIVE,212.61,368.80,59.990,1550528104,"201051344001203","174011545737251",33.00,3.00,0,332.43,406.07,65.0,60.8,0.544,1201767.7,1201767.7,15893,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528126,213008.00
02/18/2019 17:15,2,1.879,ACTIVE,212.16,370.60,59.990,1550528104,"201051344001230","174011545737251",33.10,2.50,0,332.43,405.47,63.0,58.9,0.513,1196265.4,1196265.4,15701,0,0,0,L,1122011218,1,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528127,213009.00
02/18/2019 17:15,2,1.973,ACTIVE,212.16,369.40,60.022,1550528104,"201051344000646","174011545737251",32.92,2.00,0,331.53,405.77,65.8,61.6,0.548,1190849.5,1190849.5,15866,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528128,213010.00
02/18/2019 17:15,2,2.090,ACTIVE,213.74,369.40,60.006,1550528104,"201051344000867","174011545737251",32.92,0.50,0,330.33,404.57,69.7,65.3,0.552,1192907.9,1192907.9,39754,0,0,0,L,1122011218,1,122.01,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528130,213011.00
02/18/2019 17:15,2,2.125,ACTIVE,213.96,370.60,60.006,1550528104,"201051344000633","174011545737251",32.94,3.70,0,330.63,406.97,70.9,66.5,0.601,1191862.8,1191862.8,39813,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528131,213012.00
02/18/2019 17:15,2,1.951,ACTIVE,212.16,372.11,59.964,1550528104,"201051344000955","174011545737251",33.30,4.00,0,331.83,406.37,65.9,61.7,0.535,1210015.5,1210015.5,15893,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528132,213013.00
02/18/2019 17:15,2,2.180,ACTIVE,213.74,372.41,60.001,1550528104,"201051344000648","174011545737251",33.18,-2.00,0,331.23,406.37,73.2,68.8,0.588,1202828.4,1202828.4,39344,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528133,213014.00
02/18/2019 17:15,2,2.201,ACTIVE,214.19,371.81,60.022,1550528104,"201051344000645","174011545737251",33.06,-0.50,0,328.82,405.77,73.7,69.2,0.579,1207796.0,1207796.0,39301,0,0,0,L,1122011218,1,122.23,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528134,213015.00
02/18/2019 17:15,2,1.691,ACTIVE,213.96,378.72,60.012,1550528104,"201051344000569","174011545737251",34.17,-2.00,0,333.03,418.09,58.5,54.6,0.460,1224141.2,1224141.2,7537,0,0,0,L,1122011218,1,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528135,213016.00
02/18/2019 17:15,2,1.605,ACTIVE,214.41,384.43,60.001,1550528104,"179051228000119","174011545737251",35.07,3.70,0,331.83,411.18,57.1,53.2,0.446,11913.1,11913.1,7587,0,0,0,L,46974696,1,122.01,122.91,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550528136,213017.00
02/18/2019 17:30,2,1.166,ACTIVE,212.83,365.80,60.033,1550529004,"201051344000579","174011545737251",33.36,-1.00,0,348.36,403.67,39.4,36.1,0.301,1221304.4,1221304.4,7974,0,0,0,L,1122011218,1,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529005,213018.00
02/18/2019 17:30,2,1.570,ACTIVE,211.70,365.19,60.038,1550529004,"201051344001025","174011545737251",32.92,1.50,0,347.46,403.07,52.4,48.6,0.411,1205867.0,1205867.0,15904,0,0,0,L,1122011218,1,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529006,213019.00
02/18/2019 17:30,2,0.674,ACTIVE,211.93,341.45,60.028,1550529004,"201051344001093","174011545737251",23.44,-1.50,0,334.24,355.58,16.0,13.5,0.093,1194944.5,1194944.5,15884,0,0,0,L,1122011218,1,121.78,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529007,213020.00
02/18/2019 17:30,2,0.896,ACTIVE,212.83,366.10,59.996,1550529004,"201051344000458","174011545737251",33.64,-1.50,0,349.56,409.38,30.5,27.5,0.221,1208874.6,1208874.6,7687,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529008,213021.00
02/18/2019 17:30,2,1.529,ACTIVE,211.70,362.79,60.028,1550529004,"201051344000890","174011545737251",32.72,2.00,0,347.16,401.26,50.8,47.1,0.398,1202295.9,1202295.9,15852,0,0,0,L,1122011218,1,121.78,120.20,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529009,213022.00
02/18/2019 17:30,2,1.002,ACTIVE,212.61,344.15,60.049,1550529004,"201051344000988","174011545737251",21.99,-4.00,0,335.44,376.62,22.3,19.6,0.168,941185.0,941185.0,8036,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529010,213023.00
02/18/2019 17:30,2,1.535,ACTIVE,212.61,362.19,60.049,1550529004,"201051344000582","174011545737251",32.52,1.00,0,345.06,400.96,50.6,46.9,0.393,1182157.8,1182157.8,15822,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529011,213024.00
02/18/2019 17:30,2,1.033,ACTIVE,212.61,372.41,60.043,1550529004,"201051344000868","174011545737251",34.13,-3.50,0,347.46,406.07,35.8,32.6,0.261,1194213.4,1194213.4,39725,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529012,213025.00
02/18/2019 17:30,2,0.777,ACTIVE,213.29,371.51,60.043,1550529004,"201051344000576","174011545737251",34.23,-2.50,0,354.97,409.98,27.0,24.1,0.186,1210747.3,1210747.3,11793,0,0,0,L,1122011218,1,121.78,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529013,213026.00
02/18/2019 17:30,2,1.111,ACTIVE,213.06,363.39,60.049,1550529004,"201051344001158","174011545737251",33.06,-3.50,0,345.66,401.26,37.2,34.0,0.296,1187347.8,1187347.8,8020,0,0,0,L,1122011218,1,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529014,213027.00
02/18/2019 17:30,2,1.551,ACTIVE,212.16,363.69,60.043,1550529004,"201051344000917","174011545737251",32.62,1.00,0,345.36,401.86,51.2,47.5,0.420,1199075.8,1199075.8,15683,0,0,0,L,1122011218,1,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529015,213028.00
02/18/2019 17:30,2,1.514,ACTIVE,211.93,345.96,60.049,1550529004,"201051344000417","174011545737251",21.61,0.50,0,334.24,369.40,33.1,30.1,0.256,972299.5,972299.5,15917,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529016,213029.00
02/18/2019 17:30,2,1.516,ACTIVE,211.93,365.19,60.049,1550529004,"201051344000685","174011545737251",32.90,0.50,0,345.96,399.76,50.6,46.9,0.415,1203325.6,1203325.6,15904,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529016,213030.00
02/18/2019 17:30,2,1.535,ACTIVE,212.16,367.30,60.054,1550529004,"201051344000651","174011545737251",33.12,0.00,0,346.56,401.86,51.5,47.8,0.407,1197104.4,1197104.4,15881,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529017,213031.00
02/18/2019 17:30,2,1.305,ACTIVE,212.38,376.62,60.065,1550529004,"201051344000594","174011545737251",34.31,1.50,0,346.86,403.97,45.5,42.0,0.345,1211982.3,1211982.3,39709,0,0,0,L,1122011218,1,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529018,213032.00
02/18/2019 17:30,2,0.898,ACTIVE,213.06,369.70,60.054,1550529004,"201051344000469","174011545737251",33.83,-5.50,0,350.47,405.47,30.8,27.8,0.217,1196280.4,1196280.4,7972,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529019,213033.00
02/18/2019 17:30,2,1.594,ACTIVE,212.16,369.10,60.065,1550529004,"201051344000585","174011545737251",33.18,-0.50,0,347.16,405.47,53.6,49.8,0.429,1211774.6,1211774.6,15938,0,0,0,L,1122011218,1,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529020,213034.00
02/18/2019 17:30,2,0.775,ACTIVE,213.51,363.39,60.049,1550529004,"201051344000853","174011545737251",33.42,-3.50,0,336.04,409.68,26.2,23.4,0.181,1214690.8,1214690.8,7609,0,0,0,L,1122011218,1,122.01,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529021,213035.00
02/18/2019 17:30,2,1.527,ACTIVE,211.70,365.49,60.033,1550529004,"201051344001145","174011545737251",32.94,-0.50,0,347.16,401.86,50.9,47.2,0.411,1210704.0,1210704.0,15854,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529022,213036.00
02/18/2019 17:30,2,1.490,ACTIVE,211.93,364.89,60.059,1550529004,"201051344000438","174011545737251",32.90,1.50,0,348.66,402.46,49.7,46.0,0.389,1204760.5,1204760.5,15903,0,0,0,L,1122011218,1,122.01,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529023,213037.00
02/18/2019 17:30,2,1.475,ACTIVE,211.70,365.80,60.049,1550529004,"201051344001135","174011545737251",33.02,0.50,0,346.86,400.96,49.4,45.7,0.393,1192871.1,1192871.1,15857,0,0,0,L,1122011218,1,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529024,213038.00
02/18/2019 17:30,2,0.799,ACTIVE,212.83,363.39,60.043,1550529004,"201051344000983","174011545737251",33.38,-3.00,0,351.97,412.98,27.1,24.2,0.199,1213538.3,1213538.3,7613,0,0,0,L,1122011218,1,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529025,213039.00
02/18/2019 17:30,2,1.469,ACTIVE,211.70,363.09,60.049,1550529004,"201051344001203","174011545737251",32.92,1.00,0,345.06,400.96,49.0,45.4,0.398,1201781.5,1201781.5,15894,0,0,0,L,1122011218,1,122.23,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529026,213040.00
02/18/2019 17:30,2,1.412,ACTIVE,211.70,366.10,60.038,1550529004,"201051344001230","174011545737251",33.10,1.00,0,347.46,399.16,47.4,43.8,0.380,1196278.9,1196278.9,15702,0,0,0,L,1122011218,1,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529027,213041.00
02/18/2019 17:30,2,1.475,ACTIVE,211.48,367.00,60.070,1550529004,"201051344000646","174011545737251",33.06,-0.50,0,345.66,399.76,49.5,45.8,0.398,1190863.4,1190863.4,15867,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529028,213042.00
02/18/2019 17:30,2,1.115,ACTIVE,212.83,367.90,60.049,1550529004,"201051344000867","174011545737251",33.60,-1.00,0,347.16,403.67,38.0,34.8,0.278,1192921.1,1192921.1,39755,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529029,213043.00
02/18/2019 17:30,2,1.150,ACTIVE,213.06,369.70,60.049,1550529004,"201051344000633","174011545737251",33.68,1.00,0,347.16,404.57,39.2,36.0,0.305,1191876.7,1191876.7,39814,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529030,213044.00
02/18/2019 17:30,2,1.428,ACTIVE,211.48,365.80,60.038,1550529004,"201051344000955","174011545737251",33.04,2.50,0,347.76,399.76,47.9,44.3,0.380,1210029.0,1210029.0,15894,0,0,0,L,1122011218,1,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529031,213045.00
02/18/2019 17:30,2,0.820,ACTIVE,212.61,372.41,60.049,1550529004,"201051344000648","174011545737251",34.37,-3.00,0,348.66,407.87,28.6,25.7,0.190,1202840.4,1202840.4,39345,0,0,0,L,1122011218,1,120.88,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529032,213046.00
02/18/2019 17:30,2,0.750,ACTIVE,213.06,368.50,60.054,1550529004,"201051344000645","174011545737251",33.99,-1.50,0,349.26,409.08,25.8,23.0,0.177,1207806.8,1207806.8,39302,0,0,0,L,1122011218,1,121.78,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529033,213047.00
02/18/2019 17:30,2,0.803,ACTIVE,212.83,367.60,60.049,1550529004,"201051344000569","174011545737251",33.83,-3.50,0,334.24,402.16,27.5,24.6,0.190,1224150.4,1224150.4,7538,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529034,213048.00
02/18/2019 17:30,2,0.855,ACTIVE,213.29,365.80,60.006,1550529004,"179051228000119","174011545737251",33.72,1.00,0,352.27,406.37,29.2,26.3,0.199,11923.0,11923.0,7588,0,0,0,L,46974696,1,121.78,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529035,213049.00
02/18/2019 17:45,2,0.496,ACTIVE,212.83,354.67,60.022,1550529905,"201051344000579","174011545737251",32.82,-2.50,0,334.54,385.63,16.5,14.0,0.080,1221310.0,1221310.0,7975,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529906,213050.00
02/18/2019 17:45,2,0.580,ACTIVE,212.16,351.07,59.996,1550529905,"201051344001025","174011545737251",32.36,-1.00,0,331.23,394.65,19.1,16.5,0.115,1205874.8,1205874.8,15905,0,0,0,L,1122011218,1,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529907,213051.00
02/18/2019 17:45,2,0.393,ACTIVE,211.93,338.74,59.990,1550529905,"201051344001093","174011545737251",23.08,-2.50,0,333.63,348.96,9.2,7.0,0.027,1194947.2,1194947.2,15885,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529908,213052.00
02/18/2019 17:45,2,0.615,ACTIVE,212.61,355.88,59.980,1550529905,"201051344000458","174011545737251",32.82,-2.50,0,332.43,385.33,20.5,17.8,0.128,1208880.1,1208880.1,7688,0,0,0,L,1122011218,1,121.10,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529909,213053.00
02/18/2019 17:45,2,0.812,ACTIVE,211.93,360.08,59.996,1550529905,"201051344000890","174011545737251",33.12,0.50,0,332.43,387.44,27.3,24.4,0.186,1202305.1,1202305.1,15853,0,0,0,L,1122011218,1,122.01,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529910,213054.00
02/18/2019 17:45,2,0.629,ACTIVE,212.38,340.85,59.996,1550529905,"201051344000988","174011545737251",21.35,-5.00,0,333.33,355.88,13.6,11.2,0.093,941188.1,941188.1,8037,0,0,0,L,1122011218,1,120.88,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529911,213055.00
02/18/2019 17:45,2,0.705,ACTIVE,212.61,363.09,59.990,1550529905,"201051344000582","174011545737251",33.46,-1.00,0,333.03,386.53,24.0,21.2,0.155,1182166.7,1182166.7,15823,0,0,0,L,1122011218,1,122.01,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529911,213056.00
02/18/2019 17:45,2,0.457,ACTIVE,212.61,355.28,60.006,1550529905,"201051344000868","174011545737251",32.82,-5.00,0,333.93,387.14,15.2,12.7,0.075,1194218.2,1194218.2,39726,0,0,0,L,1122011218,1,121.10,122.01,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529912,213057.00
02/18/2019 17:45,2,0.516,ACTIVE,213.06,358.28,60.012,1550529905,"201051344000576","174011545737251",33.04,-3.50,0,333.63,382.33,17.3,14.8,0.097,1210751.8,1210751.8,11794,0,0,0,L,1122011218,1,121.55,121.78,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529913,213058.00
02/18/2019 17:45,2,0.504,ACTIVE,212.83,374.21,59.969,1550529905,"201051344001158","174011545737251",34.87,-5.00,0,334.24,382.33,17.8,15.3,0.102,1187352.8,1187352.8,8021,0,0,0,L,1122011218,1,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529914,213059.00
02/18/2019 17:45,2,0.801,ACTIVE,212.38,357.08,60.001,1550529905,"201051344000917","174011545737251",32.66,0.00,0,332.43,389.84,26.6,23.7,0.186,1199084.8,1199084.8,15684,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529915,213060.00
02/18/2019 17:45,2,0.723,ACTIVE,212.38,340.25,59.969,1550529905,"201051344000417","174011545737251",21.05,-1.00,0,333.03,359.78,15.4,13.0,0.097,972305.2,972305.2,15918,0,0,0,L,1122011218,1,121.78,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529916,213061.00
02/18/2019 17:45,2,0.807,ACTIVE,212.38,363.39,59.996,1550529905,"201051344000685","174011545737251",33.36,-1.00,0,335.14,386.53,27.3,24.4,0.199,1203334.9,1203334.9,15905,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529917,213062.00
02/18/2019 17:45,2,0.602,ACTIVE,212.16,355.88,59.948,1550529905,"201051344000651","174011545737251",32.82,-2.00,0,333.33,391.34,20.1,17.4,0.124,1197112.7,1197112.7,15882,0,0,0,L,1122011218,1,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529918,213063.00
02/18/2019 17:45,2,0.461,ACTIVE,212.16,364.59,59.996,1550529905,"201051344000594","174011545737251",33.73,-0.50,0,331.83,394.65,15.8,13.4,0.080,1211988.4,1211988.4,39710,0,0,0,L,1122011218,1,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529919,213064.00
02/18/2019 17:45,2,0.625,ACTIVE,212.83,359.78,59.985,1550529905,"201051344000469","174011545737251",33.18,-6.00,0,332.43,385.03,21.0,18.4,0.133,1196285.7,1196285.7,7973,0,0,0,L,1122011218,1,120.88,122.23,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529920,213065.00
02/18/2019 17:45,2,0.564,ACTIVE,212.16,358.58,60.012,1550529905,"201051344000585","174011545737251",33.04,-2.00,0,331.83,394.65,18.9,16.4,0.115,1211782.1,1211782.1,15939,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529921,213066.00
02/18/2019 17:45,2,0.564,ACTIVE,213.29,363.69,59.980,1550529905,"201051344000853","174011545737251",33.70,-5.00,0,335.44,390.74,19.3,16.7,0.106,1214696.2,1214696.2,7610,0,0,0,L,1122011218,1,121.55,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529922,213067.00
