ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 17:45,2,0.861,ACTIVE,212.38,358.28,59.985,1550529905,"201051344001145","174011545737251",32.82,-2.00,0,333.93,389.54,28.7,25.8,0.212,1210713.0,1210713.0,15855,0,0,0,L,1122011218,1,122.01,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529923,213068.00
02/18/2019 17:45,2,0.725,ACTIVE,212.38,355.28,59.996,1550529905,"201051344000438","174011545737251",32.66,-0.50,0,333.63,387.44,24.1,21.3,0.159,1204769.4,1204769.4,15904,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529923,213069.00
02/18/2019 17:45,2,0.523,ACTIVE,211.93,367.00,59.996,1550529905,"201051344001135","174011545737251",34.07,-1.50,0,333.03,390.44,18.0,15.5,0.106,1192878.4,1192878.4,15858,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529924,213070.00
02/18/2019 17:45,2,0.545,ACTIVE,212.61,361.59,59.990,1550529905,"201051344000983","174011545737251",33.42,-4.00,0,333.33,388.64,18.5,15.9,0.115,1213543.6,1213543.6,7614,0,0,0,L,1122011218,1,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529925,213071.00
02/18/2019 17:45,2,0.645,ACTIVE,212.38,354.67,59.985,1550529905,"201051344001203","174011545737251",32.66,-1.00,0,333.03,386.83,21.4,18.7,0.141,1201789.7,1201789.7,15895,0,0,0,L,1122011218,1,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529926,213072.00
02/18/2019 17:45,2,0.775,ACTIVE,211.93,356.78,59.990,1550529905,"201051344001230","174011545737251",32.64,-1.00,0,333.33,388.34,25.7,22.8,0.181,1196287.1,1196287.1,15703,0,0,0,L,1122011218,1,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529927,213073.00
02/18/2019 17:45,2,0.566,ACTIVE,211.70,362.49,59.985,1550529905,"201051344000646","174011545737251",33.46,-2.00,0,331.53,388.64,19.2,16.6,0.124,1190871.2,1190871.2,15868,0,0,0,L,1122011218,1,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529928,213074.00
02/18/2019 17:45,2,0.434,ACTIVE,212.83,362.49,60.006,1550529905,"201051344000867","174011545737251",33.62,-2.00,0,333.33,387.14,14.8,12.4,0.071,1192926.2,1192926.2,39756,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529930,213075.00
02/18/2019 17:45,2,0.461,ACTIVE,213.29,357.08,59.985,1550529905,"201051344000633","174011545737251",33.04,-1.50,0,333.33,387.74,15.5,13.0,0.080,1191882.3,1191882.3,39815,0,0,0,L,1122011218,1,121.78,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529931,213076.00
02/18/2019 17:45,2,0.619,ACTIVE,211.70,354.37,59.985,1550529905,"201051344000955","174011545737251",32.58,0.00,0,331.53,386.53,20.5,17.8,0.124,1210037.0,1210037.0,15895,0,0,0,L,1122011218,1,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529932,213077.00
02/18/2019 17:45,2,0.467,ACTIVE,212.83,364.59,59.938,1550529905,"201051344000648","174011545737251",33.89,-5.00,0,333.33,387.74,16.1,13.6,0.071,1202845.0,1202845.0,39346,0,0,0,L,1122011218,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529933,213078.00
02/18/2019 17:45,2,0.436,ACTIVE,213.06,360.99,59.969,1550529905,"201051344000645","174011545737251",33.52,-3.00,0,334.84,381.42,14.8,12.3,0.066,1207811.1,1207811.1,39303,0,0,0,L,1122011218,1,121.55,122.23,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529934,213079.00
02/18/2019 17:45,2,0.492,ACTIVE,212.83,365.49,59.964,1550529905,"201051344000569","174011545737251",33.89,-4.00,0,332.43,391.04,16.9,14.4,0.097,1224155.9,1224155.9,7539,0,0,0,L,1122011218,1,120.88,122.23,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529935,213080.00
02/18/2019 17:45,2,0.592,ACTIVE,213.06,357.98,59.980,1550529905,"179051228000119","174011545737251",33.46,-0.50,0,336.64,380.82,20.1,17.5,0.124,11927.6,11927.6,7589,0,0,0,L,46974696,1,121.33,122.46,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550529936,213081.00
02/18/2019 18:00,2,0.312,ACTIVE,212.16,336.64,60.012,1550530803,"201051344000579","174011545737251",30.89,-4.00,0,333.03,383.53,9.8,7.5,0.027,1221313.2,1221313.2,7976,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530805,213082.00
02/18/2019 18:00,2,0.281,ACTIVE,211.70,336.64,60.006,1550530803,"201051344001025","174011545737251",30.67,-3.50,0,333.03,374.81,8.8,6.5,0.022,1205877.6,1205877.6,15906,0,0,0,L,1122011218,1,121.33,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530806,213083.00
02/18/2019 18:00,2,0.258,ALERT,211.70,300.57,59.996,1550530803,"201051344001093","174011545737251",20.08,-3.50,0,299.67,353.17,5.2,3.1,0.000,1194948.4,1194948.4,15886,0,0,0,L,1122011218,1,121.55,120.88,0002,-5,0,0,0,0,0,0,7,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530807,213084.00
02/18/2019 18:00,2,0.299,ACTIVE,212.16,336.94,60.006,1550530803,"201051344000458","174011545737251",31.01,-3.50,0,332.43,376.31,9.4,7.2,0.027,1208883.2,1208883.2,7689,0,0,0,L,1122011218,1,121.10,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530808,213085.00
02/18/2019 18:00,2,0.293,ACTIVE,211.70,336.04,60.017,1550530803,"201051344000890","174011545737251",30.18,-1.50,0,333.93,376.01,9.0,6.8,0.027,1202308.6,1202308.6,15854,0,0,0,L,1122011218,1,121.78,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530809,213086.00
02/18/2019 18:00,2,0.264,ACTIVE,211.93,338.14,59.975,1550530803,"201051344000988","174011545737251",20.28,-6.00,0,331.83,349.26,5.4,3.3,0.013,941189.8,941189.8,8038,0,0,0,L,1122011218,1,120.65,121.78,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530810,213087.00
02/18/2019 18:00,2,0.277,ACTIVE,212.16,337.54,60.006,1550530803,"201051344000582","174011545737251",30.83,-3.00,0,333.63,374.81,8.7,6.5,0.022,1182169.7,1182169.7,15824,0,0,0,L,1122011218,1,121.78,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530811,213088.00
02/18/2019 18:00,2,0.266,ACTIVE,211.93,337.24,60.028,1550530803,"201051344000868","174011545737251",29.86,-5.50,0,333.33,373.61,8.1,5.9,0.022,1194220.7,1194220.7,39727,0,0,0,L,1122011218,1,120.88,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530812,213089.00
02/18/2019 18:00,2,0.307,ACTIVE,212.61,338.74,60.017,1550530803,"201051344000576","174011545737251",29.28,-5.50,0,332.73,375.11,9.1,6.9,0.027,1210754.7,1210754.7,11795,0,0,0,L,1122011218,1,121.10,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530813,213090.00
02/18/2019 18:00,2,0.262,ACTIVE,212.16,337.54,60.022,1550530803,"201051344001158","174011545737251",30.43,-6.00,0,332.43,382.03,8.1,5.9,0.027,1187355.6,1187355.6,8022,0,0,0,L,1122011218,1,120.65,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530814,213091.00
02/18/2019 18:00,2,0.244,ACTIVE,212.16,338.14,60.033,1550530803,"201051344000917","174011545737251",29.54,-2.00,0,333.33,371.81,7.3,5.2,0.018,1199087.7,1199087.7,15685,0,0,0,L,1122011218,1,121.55,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530815,213092.00
02/18/2019 18:00,2,0.338,ACTIVE,212.16,337.24,60.028,1550530803,"201051344000417","174011545737251",21.13,-3.00,0,332.13,348.06,7.2,5.1,0.013,972307.2,972307.2,15919,0,0,0,L,1122011218,1,121.55,120.88,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530816,213093.00
02/18/2019 18:00,2,0.277,ACTIVE,211.93,337.84,59.985,1550530803,"201051344000685","174011545737251",30.14,-2.50,0,334.24,375.71,8.5,6.3,0.022,1203338.4,1203338.4,15906,0,0,0,L,1122011218,1,122.23,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530817,213094.00
02/18/2019 18:00,2,0.301,ACTIVE,211.93,337.54,60.059,1550530803,"201051344000651","174011545737251",30.38,-5.00,0,333.93,368.20,9.3,7.1,0.031,1197115.6,1197115.6,15883,0,0,0,L,1122011218,1,122.01,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530818,213095.00
02/18/2019 18:00,2,0.279,ACTIVE,211.70,336.94,60.028,1550530803,"201051344000594","174011545737251",30.08,-2.50,0,332.13,375.41,8.5,6.3,0.018,1211990.9,1211990.9,39711,0,0,0,L,1122011218,1,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530819,213096.00
02/18/2019 18:00,2,0.311,ACTIVE,212.38,337.54,60.033,1550530803,"201051344000469","174011545737251",30.85,-7.00,0,331.83,371.51,9.7,7.5,0.022,1196288.7,1196288.7,7974,0,0,0,L,1122011218,1,120.42,122.23,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530819,213097.00
02/18/2019 18:00,2,0.275,ACTIVE,211.93,337.84,60.033,1550530803,"201051344000585","174011545737251",30.97,-3.50,0,333.93,376.31,8.6,6.4,0.022,1211785.1,1211785.1,15940,0,0,0,L,1122011218,1,121.33,121.33,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530820,213098.00
02/18/2019 18:00,2,0.279,ACTIVE,212.61,339.04,60.017,1550530803,"201051344000853","174011545737251",29.60,-6.00,0,335.74,378.72,8.4,6.2,0.031,1214699.0,1214699.0,7611,0,0,0,L,1122011218,1,121.33,122.01,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530821,213099.00
02/18/2019 18:00,2,0.232,ACTIVE,212.16,337.54,60.038,1550530803,"201051344001145","174011545737251",29.54,-4.00,0,335.44,373.91,7.0,4.8,0.013,1210716.3,1210716.3,15856,0,0,0,L,1122011218,1,121.78,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530822,213100.00
02/18/2019 18:00,2,0.303,ACTIVE,211.93,343.85,60.012,1550530803,"201051344000438","174011545737251",31.79,-2.50,0,333.03,376.01,9.8,7.5,0.031,1204772.5,1204772.5,15905,0,0,0,L,1122011218,1,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530823,213101.00
02/18/2019 18:00,2,0.264,ACTIVE,211.48,336.34,60.049,1550530803,"201051344001135","174011545737251",30.85,-3.50,0,332.43,379.02,8.3,6.1,0.027,1192881.2,1192881.2,15859,0,0,0,L,1122011218,1,121.33,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530824,213102.00
02/18/2019 18:00,2,0.264,ACTIVE,212.16,336.94,60.028,1550530803,"201051344000983","174011545737251",30.53,-5.50,0,333.03,379.02,8.2,6.0,0.031,1213546.3,1213546.3,7615,0,0,0,L,1122011218,1,120.88,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530825,213103.00
02/18/2019 18:00,2,0.254,ACTIVE,211.93,336.94,60.028,1550530803,"201051344001203","174011545737251",30.73,-3.00,0,333.33,372.11,8.0,5.8,0.027,1201792.3,1201792.3,15896,0,0,0,L,1122011218,1,122.01,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530826,213104.00
02/18/2019 18:00,2,0.264,ACTIVE,211.93,336.64,60.054,1550530803,"201051344001230","174011545737251",26.66,-2.50,0,332.13,368.20,7.2,5.0,0.013,1196290.1,1196290.1,15704,0,0,0,L,1122011218,1,121.78,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530827,213105.00
02/18/2019 18:00,2,0.271,ACTIVE,211.48,336.94,60.033,1550530803,"201051344000646","174011545737251",30.85,-3.50,0,332.73,373.31,8.5,6.3,0.027,1190874.1,1190874.1,15869,0,0,0,L,1122011218,1,121.78,120.88,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530828,213106.00
02/18/2019 18:00,2,0.260,ACTIVE,212.38,337.24,60.001,1550530803,"201051344000867","174011545737251",30.16,-3.00,0,333.03,371.81,8.0,5.8,0.022,1192928.6,1192928.6,39757,0,0,0,L,1122011218,1,121.33,121.55,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530829,213107.00
02/18/2019 18:00,2,0.283,ACTIVE,212.61,339.65,60.028,1550530803,"201051344000633","174011545737251",29.74,-3.50,0,334.24,371.21,8.5,6.3,0.018,1191884.8,1191884.8,39816,0,0,0,L,1122011218,1,121.55,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530831,213108.00
02/18/2019 18:00,2,0.307,ACTIVE,211.48,336.94,60.043,1550530803,"201051344000955","174011545737251",30.81,-2.50,0,332.13,369.40,9.6,7.3,0.031,1210040.0,1210040.0,15896,0,0,0,L,1122011218,1,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530832,213109.00
02/18/2019 18:00,2,0.291,ACTIVE,212.16,336.94,60.033,1550530803,"201051344000648","174011545737251",30.85,-6.00,0,332.73,377.82,9.1,6.9,0.018,1202847.8,1202847.8,39347,0,0,0,L,1122011218,1,120.42,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530833,213110.00
02/18/2019 18:00,2,0.248,ACTIVE,212.38,344.15,60.033,1550530803,"201051344000645","174011545737251",31.89,-4.00,0,333.33,378.42,8.1,5.9,0.018,1207813.7,1207813.7,39304,0,0,0,L,1122011218,1,121.33,121.78,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530834,213111.00
02/18/2019 18:00,2,0.285,ACTIVE,212.16,337.84,60.033,1550530803,"201051344000569","174011545737251",31.15,-5.50,0,332.73,375.71,9.1,6.8,0.031,1224158.7,1224158.7,7540,0,0,0,L,1122011218,1,120.65,122.01,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530835,213112.00
02/18/2019 18:00,2,0.326,ACTIVE,212.61,341.15,60.033,1550530803,"179051228000119","174011545737251",30.43,-2.00,0,335.44,378.42,10.0,7.7,0.022,11930.6,11930.6,7590,0,0,0,L,46974696,1,121.33,122.46,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550530836,213113.00
02/18/2019 18:15,2,0.232,ACTIVE,211.93,334.84,60.054,1550531704,"201051344000579","174011545737251",25.37,-5.50,0,332.13,342.95,6.0,3.9,0.000,1221314.6,1221314.6,7977,0,0,0,L,1122011218,1,120.88,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531705,213114.00
02/18/2019 18:15,2,0.191,ACTIVE,211.25,334.84,60.022,1550531704,"201051344001025","174011545737251",26.96,-5.50,0,331.83,345.06,5.2,3.1,0.000,1205878.8,1205878.8,15907,0,0,0,L,1122011218,1,121.10,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531706,213115.00
02/18/2019 18:15,2,0.209,ACTIVE,211.03,299.07,60.022,1550531704,"201051344001093","174011545737251",13.34,-5.50,0,297.57,302.07,2.8,0.8,0.000,1194949.0,1194949.0,15888,0,0,0,L,1122011218,1,121.10,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531707,213116.00
02/18/2019 18:15,2,0.207,ACTIVE,211.70,335.14,60.022,1550531704,"201051344000458","174011545737251",27.04,-4.00,0,332.43,343.55,5.7,3.6,0.004,1208884.5,1208884.5,7690,0,0,0,L,1122011218,1,120.88,121.55,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531708,213117.00
02/18/2019 18:15,2,0.205,ACTIVE,211.03,328.52,60.012,1550531704,"201051344000890","174011545737251",26.24,-3.00,0,327.62,341.45,5.5,3.4,0.000,1202309.8,1202309.8,15855,0,0,0,L,1122011218,1,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531710,213118.00
02/18/2019 18:15,2,0.186,ALERT,211.48,299.97,60.022,1550531704,"201051344000988","174011545737251",20.08,-7.00,0,296.96,346.56,3.8,1.7,0.000,941190.3,941190.3,8039,0,0,0,L,1122011218,1,120.42,121.55,0002,-10,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531711,213119.00
02/18/2019 18:15,2,0.199,ACTIVE,211.70,320.41,60.022,1550531704,"201051344000582","174011545737251",25.11,-5.50,0,313.80,342.05,5.1,3.0,0.000,1182170.8,1182170.8,15825,0,0,0,L,1122011218,1,121.55,121.10,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531712,213120.00
02/18/2019 18:15,2,0.180,ACTIVE,211.70,335.74,60.006,1550531704,"201051344000868","174011545737251",26.28,-6.50,0,331.53,341.75,4.8,2.7,0.000,1194221.8,1194221.8,39728,0,0,0,L,1122011218,1,120.65,121.78,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531713,213121.00
02/18/2019 18:15,2,0.215,ACTIVE,212.38,319.81,60.033,1550531704,"201051344000576","174011545737251",24.57,-6.00,0,317.10,344.15,5.4,3.3,0.000,1210755.9,1210755.9,11796,0,0,0,L,1122011218,1,121.10,121.33,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531714,213122.00
02/18/2019 18:15,2,0.180,ACTIVE,211.93,322.51,60.012,1550531704,"201051344001158","174011545737251",24.35,-7.00,0,318.91,342.65,4.5,2.4,0.000,1187356.6,1187356.6,8023,0,0,0,L,1122011218,1,120.65,121.33,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531715,213123.00
02/18/2019 18:15,2,0.170,ALERT,211.25,299.37,60.049,1550531704,"201051344000917","174011545737251",23.10,-3.50,0,296.96,342.65,4.0,2.0,0.000,1199088.6,1199088.6,15686,0,0,0,L,1122011218,1,121.10,121.10,0002,-8,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531717,213124.00
02/18/2019 18:15,2,0.258,ALERT,211.25,298.77,60.017,1550531704,"201051344000417","174011545737251",19.70,-5.00,0,297.87,344.45,5.1,3.0,0.000,972308.1,972308.1,15920,0,0,0,L,1122011218,1,120.88,120.88,0002,-7,0,0,0,0,0,0,15,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531719,213125.00
02/18/2019 18:15,2,0.186,ALERT,211.48,311.99,60.012,1550531704,"201051344000685","174011545737251",24.67,-5.00,0,298.17,342.65,4.7,2.6,0.000,1203339.6,1203339.6,15907,0,0,0,L,1122011218,1,122.01,120.65,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531720,213126.00
02/18/2019 18:15,2,0.229,ALERT,211.48,313.20,60.012,1550531704,"201051344000651","174011545737251",23.58,-6.50,0,297.57,342.05,5.5,3.4,0.000,1197116.9,1197116.9,15884,0,0,0,L,1122011218,1,121.78,120.42,0002,-9,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531722,213127.00
02/18/2019 18:15,2,0.188,ACTIVE,211.48,335.74,60.012,1550531704,"201051344000594","174011545737251",26.88,-4.00,0,330.63,341.75,5.1,3.0,0.000,1211992.1,1211992.1,39712,0,0,0,L,1122011218,1,120.65,120.88,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531723,213128.00
02/18/2019 18:15,2,0.221,ACTIVE,211.93,335.14,60.001,1550531704,"201051344000469","174011545737251",27.00,-8.00,0,330.93,344.45,6.1,3.9,0.000,1196290.1,1196290.1,7975,0,0,0,L,1122011218,1,120.42,121.78,0000,-11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531724,213129.00
02/18/2019 18:15,2,0.172,ACTIVE,211.48,335.44,59.985,1550531704,"201051344000585","174011545737251",26.52,-5.50,0,331.83,342.35,4.6,2.5,0.000,1211786.2,1211786.2,15941,0,0,0,L,1122011218,1,121.10,121.10,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531725,213130.00
02/18/2019 18:15,2,0.180,ALERT,212.38,328.82,60.012,1550531704,"201051344000853","174011545737251",25.41,-7.00,0,299.07,344.15,4.7,2.6,0.000,1214700.1,1214700.1,7612,0,0,0,L,1122011218,1,121.33,121.78,0002,-8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531727,213131.00
02/18/2019 18:15,2,0.148,ALERT,211.48,299.97,59.969,1550531704,"201051344001145","174011545737251",23.56,-5.50,0,298.77,342.35,3.6,1.5,0.000,1210717.1,1210717.1,15857,0,0,0,L,1122011218,1,121.33,120.88,0002,-6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531729,213132.00
02/18/2019 18:15,2,0.213,ACTIVE,211.48,317.70,60.017,1550531704,"201051344000438","174011545737251",25.35,-5.00,0,315.90,345.96,5.5,3.4,0.000,1204773.8,1204773.8,15906,0,0,0,L,1122011218,1,121.55,120.65,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531730,213133.00
02/18/2019 18:15,2,0.160,ACTIVE,211.03,333.93,60.006,1550531704,"201051344001135","174011545737251",26.78,-5.50,0,331.23,342.65,4.4,2.3,0.000,1192882.2,1192882.2,15860,0,0,0,L,1122011218,1,121.33,120.65,0000,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531731,213134.00
02/18/2019 18:15,2,0.176,ACTIVE,211.70,327.32,60.006,1550531704,"201051344000983","174011545737251",25.54,-6.00,0,325.82,341.75,4.6,2.5,0.000,1213547.3,1213547.3,7616,0,0,0,L,1122011218,1,120.88,121.10,0000,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531732,213135.00
02/18/2019 18:15,2,0.174,ALERT,211.25,313.80,59.990,1550531704,"201051344001203","174011545737251",24.43,-5.50,0,298.17,342.65,4.3,2.2,0.000,1201793.3,1201793.3,15897,0,0,0,L,1122011218,1,121.78,120.42,0002,-8,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531734,213136.00
02/18/2019 18:15,2,0.170,ALERT,211.25,299.97,60.001,1550531704,"201051344001230","174011545737251",21.97,-5.00,0,298.77,345.06,3.8,1.7,0.000,1196290.9,1196290.9,15705,0,0,0,L,1122011218,1,121.55,120.42,0002,-8,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531736,213137.00
02/18/2019 18:15,2,0.188,ALERT,211.03,309.29,60.006,1550531704,"201051344000646","174011545737251",23.46,-5.50,0,297.87,341.75,4.5,2.4,0.000,1190875.1,1190875.1,15870,0,0,0,L,1122011218,1,121.55,120.65,0002,-9,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531738,213138.00
02/18/2019 18:15,2,0.176,ACTIVE,212.16,318.91,60.001,1550531704,"201051344000867","174011545737251",25.62,-5.00,0,315.00,342.35,4.6,2.5,0.000,1192929.7,1192929.7,39758,0,0,0,L,1122011218,1,121.33,121.33,0000,-9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531739,213139.00
02/18/2019 18:15,2,0.191,ACTIVE,212.61,315.00,59.959,1550531704,"201051344000633","174011545737251",25.21,-5.50,0,311.09,345.06,4.9,2.8,0.000,1191886.0,1191886.0,39817,0,0,0,L,1122011218,1,121.55,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531739,213140.00
02/18/2019 18:15,2,0.217,ALERT,210.80,326.12,60.006,1550531704,"201051344000955","174011545737251",25.01,-4.00,0,298.17,341.15,5.5,3.3,0.000,1210041.4,1210041.4,15897,0,0,0,L,1122011218,1,120.88,120.65,0002,-7,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531741,213141.00
02/18/2019 18:15,2,0.207,ACTIVE,211.93,331.83,60.012,1550531704,"201051344000648","174011545737251",26.56,-7.00,0,323.72,343.25,5.6,3.5,0.000,1202849.1,1202849.1,39348,0,0,0,L,1122011218,1,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531742,213142.00
02/18/2019 18:15,2,0.178,ALERT,212.38,332.43,60.001,1550531704,"201051344000645","174011545737251",26.62,-5.50,0,299.07,346.26,4.8,2.7,0.000,1207814.8,1207814.8,39305,0,0,0,L,1122011218,1,121.33,121.55,0002,-9,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531744,213143.00
02/18/2019 18:15,2,0.199,ACTIVE,211.93,334.54,59.985,1550531704,"201051344000569","174011545737251",26.60,-6.50,0,332.73,342.95,5.4,3.3,0.000,1224160.0,1224160.0,7541,0,0,0,L,1122011218,1,120.42,121.55,0000,-10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531745,213144.00
02/18/2019 18:15,2,0.240,ALERT,212.16,299.97,59.964,1550531704,"179051228000119","174011545737251",24.59,-3.50,0,297.87,351.67,6.0,3.9,0.000,11932.1,11932.1,7591,0,0,0,L,46974696,1,120.88,122.23,0000,-8,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1550531747,213145.00
02/18/2019 18:30,2,0.000,ALERT,211.48,299.67,59.985,1550532604,"201051344000579","174011545737251",0.00,-7.00,0,298.47,338.44,0.0,0.0,0.000,1221315.1,1221315.1,7978,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1550532607,213146.00
02/18/2019 18:30,2,0.000,ALERT,210.80,297.87,59.990,1550532604,"201051344001025","174011545737251",0.00,-8.00,0,296.96,336.64,0.0,0.0,0.000,1205879.0,1205879.0,15908,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,3,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1550532608,213147.00
02/18/2019 18:30,2,0.000,ALERT,211.03,298.47,59.996,1550532604,"201051344001093","174011545737251",0.00,-6.50,0,296.96,300.57,0.0,0.0,0.000,1194949.2,1194949.2,15889,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550532610,213148.00
02/18/2019 18:30,2,0.000,ALERT,211.25,299.07,59.990,1550532604,"201051344000458","174011545737251",0.00,-6.00,0,297.87,337.84,0.0,0.0,0.000,1208884.9,1208884.9,7691,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1550532612,213149.00
02/18/2019 18:30,2,0.000,ALERT,210.80,298.77,59.996,1550532604,"201051344000890","174011545737251",0.00,-5.50,0,296.96,335.44,0.0,0.0,0.000,1202310.2,1202310.2,15856,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550532614,213150.00
02/18/2019 18:30,2,0.000,ALERT,211.03,298.77,59.990,1550532604,"201051344000988","174011545737251",0.00,-8.00,0,295.16,300.87,0.0,0.0,0.000,941190.5,941190.5,8041,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1550532616,213151.00
02/18/2019 18:30,2,0.000,ALERT,211.48,299.37,60.043,1550532604,"201051344000582","174011545737251",0.00,-7.00,0,297.87,335.74,0.0,0.0,0.000,1182171.1,1182171.1,15826,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1550532617,213152.00
02/18/2019 18:30,2,0.000,ALERT,211.25,299.67,60.043,1550532604,"201051344000868","174011545737251",0.00,-8.50,0,298.47,337.54,0.0,0.0,0.000,1194222.0,1194222.0,39729,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1550532619,213153.00
02/18/2019 18:30,2,0.000,ALERT,211.93,299.67,60.006,1550532604,"201051344000576","174011545737251",0.00,-8.00,0,298.17,336.94,0.0,0.0,0.000,1210756.3,1210756.3,11797,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550532621,213154.00
02/18/2019 18:30,2,0.000,ALERT,211.48,299.07,60.001,1550532604,"201051344001158","174011545737251",0.00,-8.50,0,297.26,338.44,0.0,0.0,0.000,1187356.7,1187356.7,8024,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1550532623,213155.00
02/18/2019 18:30,2,0.000,ALERT,211.03,297.87,59.953,1550532604,"201051344000917","174011545737251",0.00,-6.00,0,295.76,314.10,0.0,0.0,0.000,1199088.8,1199088.8,15688,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1550532625,213156.00
02/18/2019 18:30,2,0.000,ALERT,211.03,297.87,59.996,1550532604,"201051344000417","174011545737251",0.00,-7.00,0,296.66,300.57,0.0,0.0,0.000,972308.5,972308.5,15922,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550532627,213157.00
02/18/2019 18:30,2,0.000,ALERT,211.25,298.47,60.001,1550532604,"201051344000685","174011545737251",0.00,-6.50,0,296.66,324.32,0.0,0.0,0.000,1203339.8,1203339.8,15909,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1550532629,213158.00
02/18/2019 18:30,2,0.000,ALERT,210.80,297.57,60.043,1550532604,"201051344000651","174011545737251",0.00,-8.50,0,296.66,336.34,0.0,0.0,0.000,1197117.2,1197117.2,15886,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1550532631,213159.00
02/18/2019 18:30,2,0.000,ALERT,211.03,299.37,59.948,1550532604,"201051344000594","174011545737251",0.00,-6.00,0,297.26,338.44,0.0,0.0,0.000,1211992.4,1211992.4,39713,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1550532633,213160.00
02/18/2019 18:30,2,0.000,ALERT,211.48,299.37,60.001,1550532604,"201051344000469","174011545737251",0.00,-9.00,0,296.96,335.44,0.0,0.0,0.000,1196290.5,1196290.5,7976,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1550532635,213161.00
02/18/2019 18:30,2,0.000,ALERT,211.03,298.77,60.001,1550532604,"201051344000585","174011545737251",0.00,-8.00,0,296.66,335.74,0.0,0.0,0.000,1211786.3,1211786.3,15942,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1550532637,213162.00
02/18/2019 18:30,2,0.000,ALERT,211.93,299.07,60.001,1550532604,"201051344000853","174011545737251",0.00,-8.50,0,297.26,337.54,0.0,0.0,0.000,1214700.3,1214700.3,7614,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1550532638,213163.00
02/18/2019 18:30,2,0.000,ALERT,211.25,298.77,59.969,1550532604,"201051344001145","174011545737251",0.00,-7.00,0,297.87,313.20,0.0,0.0,0.000,1210717.2,1210717.2,15859,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1550532640,213164.00
02/18/2019 18:30,2,0.000,ALERT,211.03,298.77,59.996,1550532604,"201051344000438","174011545737251",0.00,-7.00,0,297.57,335.44,0.0,0.0,0.000,1204774.2,1204774.2,15907,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1550532642,213165.00
02/18/2019 18:30,2,0.000,ALERT,210.57,298.77,60.022,1550532604,"201051344001135","174011545737251",0.00,-7.00,0,297.57,335.44,0.0,0.0,0.000,1192882.3,1192882.3,15861,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1550532644,213166.00
02/18/2019 18:30,2,0.000,ALERT,211.25,299.07,59.953,1550532604,"201051344000983","174011545737251",0.00,-8.00,0,297.87,336.94,0.0,0.0,0.000,1213547.5,1213547.5,7617,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550532646,213167.00
02/18/2019 18:30,2,0.000,ALERT,210.80,298.17,60.017,1550532604,"201051344001203","174011545737251",0.00,-7.00,0,297.26,336.64,0.0,0.0,0.000,1201793.4,1201793.4,15899,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1550532647,213168.00
02/18/2019 18:30,2,0.000,ALERT,211.03,299.07,60.006,1550532604,"201051344001230","174011545737251",0.00,-6.50,0,297.57,314.10,0.0,0.0,0.000,1196291.0,1196291.0,15707,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1550532649,213169.00
02/18/2019 18:30,2,0.000,ALERT,210.57,298.77,60.001,1550532604,"201051344000646","174011545737251",0.00,-8.00,0,296.36,334.84,0.0,0.0,0.000,1190875.3,1190875.3,15872,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1550532651,213170.00
02/18/2019 18:30,2,0.000,ALERT,211.48,298.17,60.012,1550532604,"201051344000867","174011545737251",0.00,-6.00,0,296.96,336.64,0.0,0.0,0.000,1192929.9,1192929.9,39759,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1550532653,213171.00
02/18/2019 18:30,2,0.000,ALERT,212.16,298.47,60.006,1550532604,"201051344000633","174011545737251",0.00,-7.00,0,296.06,333.03,0.0,0.0,0.000,1191886.2,1191886.2,39818,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1550532655,213172.00
02/18/2019 18:30,2,0.000,ALERT,210.57,298.47,59.990,1550532604,"201051344000955","174011545737251",0.00,-6.50,0,296.96,333.93,0.0,0.0,0.000,1210041.7,1210041.7,15899,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1550532656,213173.00
02/18/2019 18:30,2,0.000,ALERT,211.25,297.87,59.953,1550532604,"201051344000648","174011545737251",0.00,-8.50,0,296.96,336.34,0.0,0.0,0.000,1202849.4,1202849.4,39349,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1550532659,213174.00
02/18/2019 18:30,2,0.000,ALERT,211.70,298.47,60.001,1550532604,"201051344000645","174011545737251",0.00,-7.00,0,297.57,336.64,0.0,0.0,0.000,1207815.0,1207815.0,39307,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1550532660,213175.00
02/18/2019 18:30,2,0.000,ALERT,211.48,299.37,60.012,1550532604,"201051344000569","174011545737251",0.00,-8.00,0,298.47,335.44,0.0,0.0,0.000,1224160.3,1224160.3,7542,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1550532662,213176.00
02/18/2019 18:30,2,0.000,ALERT,211.70,298.17,60.006,1550532604,"179051228000119","174011545737251",0.00,-5.50,0,296.66,314.70,0.0,0.0,0.000,11932.6,11932.6,7593,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550532664,213177.00
02/18/2019 18:45,2,0.000,ALERT,211.70,299.97,59.953,1550533504,"201051344000579","174011545737251",0.00,-8.50,0,297.26,302.37,0.0,0.0,0.000,1221315.1,1221315.1,7980,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533506,213178.00
02/18/2019 18:45,2,0.000,ALERT,211.25,298.77,59.985,1550533504,"201051344001025","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1205879.0,1205879.0,15910,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533508,213179.00
02/18/2019 18:45,2,0.000,ALERT,211.48,299.37,59.990,1550533504,"201051344001093","174011545737251",0.00,-8.00,0,296.36,300.27,0.0,0.0,0.000,1194949.2,1194949.2,15891,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550533510,213180.00
02/18/2019 18:45,2,0.000,ALERT,211.70,299.67,60.006,1550533504,"201051344000458","174011545737251",0.00,-7.00,0,296.96,302.07,0.0,0.0,0.000,1208884.9,1208884.9,7693,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533512,213181.00
02/18/2019 18:45,2,0.000,ALERT,211.25,299.67,60.028,1550533504,"201051344000890","174011545737251",0.00,-7.00,0,296.96,301.47,0.0,0.0,0.000,1202310.2,1202310.2,15858,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533513,213182.00
02/18/2019 18:45,2,0.000,ALERT,211.48,299.37,59.980,1550533504,"201051344000988","174011545737251",0.00,-9.00,0,294.26,300.87,0.0,0.0,0.000,941190.5,941190.5,8043,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533516,213183.00
02/18/2019 18:45,2,0.000,ALERT,211.93,300.27,59.985,1550533504,"201051344000582","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1182171.1,1182171.1,15828,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533517,213184.00
02/18/2019 18:45,2,0.000,ALERT,211.70,300.27,59.990,1550533504,"201051344000868","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1194222.0,1194222.0,39731,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533519,213185.00
02/18/2019 18:45,2,0.000,ALERT,212.16,299.97,59.990,1550533504,"201051344000576","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,1210756.3,1210756.3,11799,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533521,213186.00
02/18/2019 18:45,2,0.000,ALERT,211.70,299.37,60.017,1550533504,"201051344001158","174011545737251",0.00,-9.00,0,296.06,301.17,0.0,0.0,0.000,1187356.7,1187356.7,8026,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533523,213187.00
02/18/2019 18:45,2,0.000,ALERT,211.70,299.07,59.990,1550533504,"201051344000917","174011545737251",0.00,-7.00,0,295.46,299.97,0.0,0.0,0.000,1199088.8,1199088.8,15690,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533525,213188.00
02/18/2019 18:45,2,0.000,ALERT,211.70,299.07,59.948,1550533504,"201051344000417","174011545737251",0.00,-8.50,0,296.06,299.97,0.0,0.0,0.000,972308.5,972308.5,15924,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550533526,213189.00
02/18/2019 18:45,2,0.000,ALERT,211.70,299.37,59.996,1550533504,"201051344000685","174011545737251",0.00,-8.50,0,296.06,300.27,0.0,0.0,0.000,1203339.8,1203339.8,15911,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533528,213190.00
02/18/2019 18:45,2,0.000,ALERT,211.48,298.47,59.996,1550533504,"201051344000651","174011545737251",0.00,-10.00,0,295.46,299.97,0.0,0.0,0.000,1197117.2,1197117.2,15888,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533530,213191.00
02/18/2019 18:45,2,0.000,ALERT,211.25,299.97,60.001,1550533504,"201051344000594","174011545737251",0.00,-8.00,0,296.36,301.47,0.0,0.0,0.000,1211992.4,1211992.4,39715,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533532,213192.00
02/18/2019 18:45,2,0.000,ALERT,211.93,299.67,60.033,1550533504,"201051344000469","174011545737251",0.00,-11.00,0,295.76,301.17,0.0,0.0,0.000,1196290.5,1196290.5,7978,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533534,213193.00
02/18/2019 18:45,2,0.000,ALERT,211.70,299.67,60.006,1550533504,"201051344000585","174011545737251",0.00,-8.50,0,296.06,300.57,0.0,0.0,0.000,1211786.3,1211786.3,15944,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550533536,213194.00
02/18/2019 18:45,2,0.000,ALERT,212.16,299.37,60.028,1550533504,"201051344000853","174011545737251",0.00,-9.00,0,296.66,301.47,0.0,0.0,0.000,1214700.3,1214700.3,7616,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533538,213195.00
02/18/2019 18:45,2,0.000,ALERT,211.93,299.67,59.996,1550533504,"201051344001145","174011545737251",0.00,-8.50,0,297.26,301.17,0.0,0.0,0.000,1210717.2,1210717.2,15861,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550533540,213196.00
02/18/2019 18:45,2,0.000,ALERT,211.48,299.37,60.001,1550533504,"201051344000438","174011545737251",0.00,-9.00,0,296.96,301.17,0.0,0.0,0.000,1204774.2,1204774.2,15909,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533542,213197.00
02/18/2019 18:45,2,0.000,ALERT,211.25,299.67,59.996,1550533504,"201051344001135","174011545737251",0.00,-8.50,0,296.96,301.47,0.0,0.0,0.000,1192882.3,1192882.3,15863,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533544,213198.00
02/18/2019 18:45,2,0.000,ALERT,211.48,299.37,60.022,1550533504,"201051344000983","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1213547.5,1213547.5,7619,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550533545,213199.00
02/18/2019 18:45,2,0.000,ALERT,211.48,298.77,60.012,1550533504,"201051344001203","174011545737251",0.00,-9.00,0,296.36,302.07,0.0,0.0,0.000,1201793.4,1201793.4,15901,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533547,213200.00
02/18/2019 18:45,2,0.000,ALERT,211.48,299.67,60.006,1550533504,"201051344001230","174011545737251",0.00,-8.50,0,296.96,300.87,0.0,0.0,0.000,1196291.0,1196291.0,15709,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533549,213201.00
02/18/2019 18:45,2,0.000,ALERT,211.25,299.37,60.006,1550533504,"201051344000646","174011545737251",0.00,-9.00,0,296.06,300.27,0.0,0.0,0.000,1190875.3,1190875.3,15874,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550533551,213202.00
02/18/2019 18:45,2,0.000,ALERT,211.93,299.07,59.953,1550533504,"201051344000867","174011545737251",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,1192929.9,1192929.9,39761,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550533553,213203.00
02/18/2019 18:45,2,0.000,ALERT,212.38,299.37,60.012,1550533504,"201051344000633","174011545737251",0.00,-8.50,0,295.16,301.17,0.0,0.0,0.000,1191886.2,1191886.2,39820,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533554,213204.00
02/18/2019 18:45,2,0.000,ALERT,211.03,299.37,59.996,1550533504,"201051344000955","174011545737251",0.00,-8.50,0,296.66,300.57,0.0,0.0,0.000,1210041.7,1210041.7,15901,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533556,213205.00
02/18/2019 18:45,2,0.000,ALERT,211.70,298.77,60.012,1550533504,"201051344000648","174011545737251",0.00,-10.00,0,296.06,301.17,0.0,0.0,0.000,1202849.4,1202849.4,39351,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533558,213206.00
02/18/2019 18:45,2,0.000,ALERT,212.16,299.67,59.975,1550533504,"201051344000645","174011545737251",0.00,-8.00,0,296.66,301.17,0.0,0.0,0.000,1207815.0,1207815.0,39309,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533560,213207.00
02/18/2019 18:45,2,0.000,ALERT,211.70,300.27,60.017,1550533504,"201051344000569","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1224160.3,1224160.3,7544,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550533562,213208.00
02/18/2019 18:45,2,0.000,ALERT,212.16,299.37,60.012,1550533504,"179051228000119","174011545737251",0.00,-6.50,0,295.16,300.87,0.0,0.0,0.000,11932.6,11932.6,7595,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550533563,213209.00
02/18/2019 19:00,2,0.000,ALERT,211.93,300.87,60.022,1550534404,"201051344000579","174011545737251",0.00,-9.00,0,298.47,303.28,0.0,0.0,0.000,1221315.1,1221315.1,7982,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534406,213210.00
