ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 19:00,2,0.000,ALERT,211.48,299.37,60.012,1550534404,"201051344001025","174011545737251",0.00,-11.00,0,296.96,302.68,0.0,0.0,0.000,1205879.0,1205879.0,15912,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534408,213211.00
02/18/2019 19:00,2,0.000,ALERT,211.70,300.27,60.012,1550534404,"201051344001093","174011545737251",0.00,-8.50,0,297.57,301.77,0.0,0.0,0.000,1194949.2,1194949.2,15893,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534410,213212.00
02/18/2019 19:00,2,0.000,ALERT,211.70,299.97,60.022,1550534404,"201051344000458","174011545737251",0.00,-8.00,0,297.57,303.28,0.0,0.0,0.000,1208884.9,1208884.9,7695,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534412,213213.00
02/18/2019 19:00,2,0.000,ALERT,211.48,300.57,60.049,1550534404,"201051344000890","174011545737251",0.00,-8.50,0,297.87,302.98,0.0,0.0,0.000,1202310.2,1202310.2,15860,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534413,213214.00
02/18/2019 19:00,2,0.000,ALERT,211.48,299.67,60.022,1550534404,"201051344000988","174011545737251",0.00,-10.00,0,294.86,302.07,0.0,0.0,0.000,941190.5,941190.5,8045,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534415,213215.00
02/18/2019 19:00,2,0.000,ALERT,212.16,301.17,60.022,1550534404,"201051344000582","174011545737251",0.00,-11.00,0,298.17,302.98,0.0,0.0,0.000,1182171.1,1182171.1,15830,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534417,213216.00
02/18/2019 19:00,2,0.000,ALERT,211.70,300.57,60.049,1550534404,"201051344000868","174011545737251",0.00,-8.00,0,298.17,302.98,0.0,0.0,0.000,1194222.0,1194222.0,39733,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534419,213217.00
02/18/2019 19:00,2,0.000,ALERT,212.16,300.57,60.028,1550534404,"201051344000576","174011545737251",0.00,-10.00,0,298.17,302.68,0.0,0.0,0.000,1210756.3,1210756.3,11801,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534421,213218.00
02/18/2019 19:00,2,0.000,ALERT,211.93,299.97,60.028,1550534404,"201051344001158","174011545737251",0.00,-11.00,0,297.26,302.37,0.0,0.0,0.000,1187356.7,1187356.7,8028,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534423,213219.00
02/18/2019 19:00,2,0.000,ALERT,211.70,299.67,60.022,1550534404,"201051344000917","174011545737251",0.00,-8.00,0,296.06,301.47,0.0,0.0,0.000,1199088.8,1199088.8,15692,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534425,213220.00
02/18/2019 19:00,2,0.000,ALERT,211.93,299.67,60.070,1550534404,"201051344000417","174011545737251",0.00,-10.00,0,296.96,301.47,0.0,0.0,0.000,972308.5,972308.5,15926,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534426,213221.00
02/18/2019 19:00,2,0.000,ALERT,211.93,300.27,60.022,1550534404,"201051344000685","174011545737251",0.00,-9.00,0,296.96,301.77,0.0,0.0,0.000,1203339.8,1203339.8,15913,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534428,213222.00
02/18/2019 19:00,2,0.000,ALERT,211.70,299.67,60.033,1550534404,"201051344000651","174011545737251",0.00,-11.50,0,296.66,301.47,0.0,0.0,0.000,1197117.2,1197117.2,15890,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534430,213223.00
02/18/2019 19:00,2,0.000,ALERT,211.25,300.27,59.980,1550534404,"201051344000594","174011545737251",0.00,-9.00,0,297.26,302.68,0.0,0.0,0.000,1211992.4,1211992.4,39717,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534432,213224.00
02/18/2019 19:00,2,0.000,ALERT,211.93,300.27,60.006,1550534404,"201051344000469","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,1196290.5,1196290.5,7980,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534434,213225.00
02/18/2019 19:00,2,0.000,ALERT,211.70,300.27,60.033,1550534404,"201051344000585","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,1211786.3,1211786.3,15946,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534436,213226.00
02/18/2019 19:00,2,0.000,ALERT,212.16,299.67,60.028,1550534404,"201051344000853","174011545737251",0.00,-11.00,0,297.87,302.68,0.0,0.0,0.000,1214700.3,1214700.3,7618,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534438,213227.00
02/18/2019 19:00,2,0.000,ALERT,211.93,300.57,60.012,1550534404,"201051344001145","174011545737251",0.00,-10.00,0,297.87,302.68,0.0,0.0,0.000,1210717.2,1210717.2,15863,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534440,213228.00
02/18/2019 19:00,2,0.000,ALERT,211.70,299.97,60.028,1550534404,"201051344000438","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1204774.2,1204774.2,15911,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534442,213229.00
02/18/2019 19:00,2,0.000,ALERT,211.25,300.27,60.022,1550534404,"201051344001135","174011545737251",0.00,-10.00,0,297.57,302.68,0.0,0.0,0.000,1192882.3,1192882.3,15865,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534444,213230.00
02/18/2019 19:00,2,0.000,ALERT,211.70,299.97,60.028,1550534404,"201051344000983","174011545737251",0.00,-9.00,0,297.87,302.98,0.0,0.0,0.000,1213547.5,1213547.5,7621,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534445,213231.00
02/18/2019 19:00,2,0.000,ALERT,211.70,299.67,60.028,1550534404,"201051344001203","174011545737251",0.00,-10.00,0,296.96,303.58,0.0,0.0,0.000,1201793.4,1201793.4,15903,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534447,213232.00
02/18/2019 19:00,2,0.000,ALERT,211.25,300.57,60.022,1550534404,"201051344001230","174011545737251",0.00,-10.00,0,297.57,302.07,0.0,0.0,0.000,1196291.0,1196291.0,15711,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534449,213233.00
02/18/2019 19:00,2,0.000,ALERT,211.03,299.97,60.022,1550534404,"201051344000646","174011545737251",0.00,-11.00,0,296.96,301.77,0.0,0.0,0.000,1190875.3,1190875.3,15876,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534451,213234.00
02/18/2019 19:00,2,0.000,ALERT,211.93,299.07,60.022,1550534404,"201051344000867","174011545737251",0.00,-8.50,0,296.96,302.68,0.0,0.0,0.000,1192929.9,1192929.9,39763,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534453,213235.00
02/18/2019 19:00,2,0.000,ALERT,212.38,299.67,60.059,1550534404,"201051344000633","174011545737251",0.00,-10.00,0,296.06,302.07,0.0,0.0,0.000,1191886.2,1191886.2,39822,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534454,213236.00
02/18/2019 19:00,2,0.000,ALERT,211.03,300.27,59.985,1550534404,"201051344000955","174011545737251",0.00,-10.00,0,297.26,302.07,0.0,0.0,0.000,1210041.7,1210041.7,15903,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534456,213237.00
02/18/2019 19:00,2,0.000,ALERT,211.70,299.07,60.022,1550534404,"201051344000648","174011545737251",0.00,-11.50,0,296.96,302.37,0.0,0.0,0.000,1202849.4,1202849.4,39353,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534458,213238.00
02/18/2019 19:00,2,0.000,ALERT,212.16,299.67,60.017,1550534404,"201051344000645","174011545737251",0.00,-9.00,0,297.57,302.37,0.0,0.0,0.000,1207815.0,1207815.0,39311,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550534460,213239.00
02/18/2019 19:00,2,0.000,ALERT,211.70,300.57,60.001,1550534404,"201051344000569","174011545737251",0.00,-10.00,0,298.77,303.58,0.0,0.0,0.000,1224160.3,1224160.3,7546,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550534462,213240.00
02/18/2019 19:00,2,0.000,ALERT,212.16,299.37,60.022,1550534404,"179051228000119","174011545737251",0.00,-8.00,0,296.36,301.77,0.0,0.0,0.000,11932.6,11932.6,7597,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550534464,213241.00
02/18/2019 19:15,2,0.000,ALERT,212.38,300.87,60.001,1550535303,"201051344000579","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1221315.1,1221315.1,7984,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550535306,213242.00
02/18/2019 19:15,2,0.000,ALERT,211.48,299.97,60.006,1550535303,"201051344001025","174011545737251",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,1205879.0,1205879.0,15914,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535307,213243.00
02/18/2019 19:15,2,0.000,ALERT,211.48,300.87,60.001,1550535303,"201051344001093","174011545737251",0.00,-9.00,0,298.17,302.07,0.0,0.0,0.000,1194949.2,1194949.2,15895,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535309,213244.00
02/18/2019 19:15,2,0.000,ALERT,212.16,300.27,59.996,1550535303,"201051344000458","174011545737251",0.00,-8.50,0,298.17,302.98,0.0,0.0,0.000,1208884.9,1208884.9,7697,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550535311,213245.00
02/18/2019 19:15,2,0.000,ALERT,211.48,300.87,59.996,1550535303,"201051344000890","174011545737251",0.00,-9.00,0,298.77,303.28,0.0,0.0,0.000,1202310.2,1202310.2,15862,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535313,213246.00
02/18/2019 19:15,2,0.000,ALERT,212.16,299.97,59.996,1550535303,"201051344000988","174011545737251",0.00,-10.00,0,295.76,301.77,0.0,0.0,0.000,941190.5,941190.5,8047,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535315,213247.00
02/18/2019 19:15,2,0.000,ALERT,211.93,301.47,59.969,1550535303,"201051344000582","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1182171.1,1182171.1,15832,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535317,213248.00
02/18/2019 19:15,2,0.000,ALERT,212.16,300.57,60.001,1550535303,"201051344000868","174011545737251",0.00,-9.00,0,298.77,302.98,0.0,0.0,0.000,1194222.0,1194222.0,39735,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535318,213249.00
02/18/2019 19:15,2,0.000,ALERT,212.83,300.57,59.959,1550535303,"201051344000576","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1210756.3,1210756.3,11803,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535320,213250.00
02/18/2019 19:15,2,0.000,ALERT,212.38,300.57,60.001,1550535303,"201051344001158","174011545737251",0.00,-11.50,0,297.57,301.77,0.0,0.0,0.000,1187356.7,1187356.7,8030,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535322,213251.00
02/18/2019 19:15,2,0.000,ALERT,211.93,300.27,59.953,1550535303,"201051344000917","174011545737251",0.00,-8.50,0,296.96,301.77,0.0,0.0,0.000,1199088.8,1199088.8,15694,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550535324,213252.00
02/18/2019 19:15,2,0.000,ALERT,212.16,300.27,59.996,1550535303,"201051344000417","174011545737251",0.00,-11.00,0,297.57,301.77,0.0,0.0,0.000,972308.5,972308.5,15928,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535326,213253.00
02/18/2019 19:15,2,0.000,ALERT,212.16,300.57,60.001,1550535303,"201051344000685","174011545737251",0.00,-10.00,0,297.87,302.07,0.0,0.0,0.000,1203339.8,1203339.8,15915,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550535328,213254.00
02/18/2019 19:15,2,0.000,ALERT,211.93,299.97,60.012,1550535303,"201051344000651","174011545737251",0.00,-12.00,0,297.57,301.47,0.0,0.0,0.000,1197117.2,1197117.2,15892,0,0,0,L,1122011218,1,122.23,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535330,213255.00
02/18/2019 19:15,2,0.000,ALERT,212.16,301.17,59.975,1550535303,"201051344000594","174011545737251",0.00,-10.00,0,297.57,302.37,0.0,0.0,0.000,1211992.4,1211992.4,39719,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535332,213256.00
02/18/2019 19:15,2,0.000,ALERT,212.61,300.87,60.001,1550535303,"201051344000469","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1196290.5,1196290.5,7982,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535334,213257.00
02/18/2019 19:15,2,0.000,ALERT,211.93,300.87,59.948,1550535303,"201051344000585","174011545737251",0.00,-10.00,0,297.87,302.37,0.0,0.0,0.000,1211786.3,1211786.3,15948,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535335,213258.00
02/18/2019 19:15,2,0.000,ALERT,212.83,300.57,60.006,1550535303,"201051344000853","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1214700.3,1214700.3,7620,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535337,213259.00
02/18/2019 19:15,2,0.000,ALERT,211.93,300.57,60.001,1550535303,"201051344001145","174011545737251",0.00,-11.00,0,298.77,302.98,0.0,0.0,0.000,1210717.2,1210717.2,15865,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535339,213260.00
02/18/2019 19:15,2,0.000,ALERT,211.93,300.57,60.006,1550535303,"201051344000438","174011545737251",0.00,-11.50,0,298.47,302.68,0.0,0.0,0.000,1204774.2,1204774.2,15913,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535341,213261.00
02/18/2019 19:15,2,0.000,ALERT,211.48,300.87,60.001,1550535303,"201051344001135","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1192882.3,1192882.3,15867,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535343,213262.00
02/18/2019 19:15,2,0.000,ALERT,212.38,300.57,60.001,1550535303,"201051344000983","174011545737251",0.00,-11.00,0,298.47,302.37,0.0,0.0,0.000,1213547.5,1213547.5,7623,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550535344,213263.00
02/18/2019 19:15,2,0.000,ALERT,211.70,299.97,60.006,1550535303,"201051344001203","174011545737251",0.00,-11.50,0,297.87,303.58,0.0,0.0,0.000,1201793.4,1201793.4,15905,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535346,213264.00
02/18/2019 19:15,2,0.000,ALERT,211.93,300.57,60.001,1550535303,"201051344001230","174011545737251",0.00,-11.00,0,298.17,302.37,0.0,0.0,0.000,1196291.0,1196291.0,15713,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535348,213265.00
02/18/2019 19:15,2,0.000,ALERT,211.70,300.27,60.006,1550535303,"201051344000646","174011545737251",0.00,-11.50,0,297.57,302.07,0.0,0.0,0.000,1190875.3,1190875.3,15878,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535350,213266.00
02/18/2019 19:15,2,0.000,ALERT,212.83,299.67,60.006,1550535303,"201051344000867","174011545737251",0.00,-9.00,0,297.26,302.37,0.0,0.0,0.000,1192929.9,1192929.9,39765,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550535352,213267.00
02/18/2019 19:15,2,0.000,ALERT,213.29,300.57,60.001,1550535303,"201051344000633","174011545737251",0.00,-11.00,0,296.36,301.77,0.0,0.0,0.000,1191886.2,1191886.2,39824,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535354,213268.00
02/18/2019 19:15,2,0.000,ALERT,211.48,300.57,59.996,1550535303,"201051344000955","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1210041.7,1210041.7,15905,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535355,213269.00
02/18/2019 19:15,2,0.000,ALERT,212.61,299.97,60.006,1550535303,"201051344000648","174011545737251",0.00,-11.50,0,296.96,302.07,0.0,0.0,0.000,1202849.4,1202849.4,39355,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535357,213270.00
02/18/2019 19:15,2,0.000,ALERT,212.83,300.57,60.001,1550535303,"201051344000645","174011545737251",0.00,-9.00,0,297.87,302.07,0.0,0.0,0.000,1207815.0,1207815.0,39313,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535359,213271.00
02/18/2019 19:15,2,0.000,ALERT,212.61,301.47,59.996,1550535303,"201051344000569","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1224160.3,1224160.3,7548,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550535361,213272.00
02/18/2019 19:15,2,0.000,ALERT,213.06,300.27,60.001,1550535303,"179051228000119","174011545737251",0.00,-8.50,0,296.06,301.47,0.0,0.0,0.000,11932.6,11932.6,7599,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550535363,213273.00
02/18/2019 19:30,2,0.000,ALERT,212.38,301.47,60.033,1550536204,"201051344000579","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1221315.1,1221315.1,7986,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536206,213274.00
02/18/2019 19:30,2,0.000,ALERT,211.48,299.67,60.059,1550536204,"201051344001025","174011545737251",0.00,-12.00,0,298.17,302.98,0.0,0.0,0.000,1205879.0,1205879.0,15916,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536208,213275.00
02/18/2019 19:30,2,0.000,ALERT,211.48,300.57,60.022,1550536204,"201051344001093","174011545737251",0.00,-10.00,0,298.47,302.07,0.0,0.0,0.000,1194949.2,1194949.2,15897,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536210,213276.00
02/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.006,1550536204,"201051344000458","174011545737251",0.00,-8.50,0,298.17,303.58,0.0,0.0,0.000,1208884.9,1208884.9,7699,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536211,213277.00
02/18/2019 19:30,2,0.000,ALERT,211.48,300.87,59.964,1550536204,"201051344000890","174011545737251",0.00,-10.00,0,299.07,303.28,0.0,0.0,0.000,1202310.2,1202310.2,15864,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536213,213278.00
02/18/2019 19:30,2,0.000,ALERT,212.16,300.57,60.033,1550536204,"201051344000988","174011545737251",0.00,-11.00,0,295.76,302.37,0.0,0.0,0.000,941190.5,941190.5,8049,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536215,213279.00
02/18/2019 19:30,2,0.000,ALERT,212.16,301.17,60.012,1550536204,"201051344000582","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1182171.1,1182171.1,15834,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536217,213280.00
02/18/2019 19:30,2,0.000,ALERT,212.38,301.47,60.017,1550536204,"201051344000868","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1194222.0,1194222.0,39737,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536219,213281.00
02/18/2019 19:30,2,0.000,ALERT,212.83,301.17,60.017,1550536204,"201051344000576","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1210756.3,1210756.3,11805,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536221,213282.00
02/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.012,1550536204,"201051344001158","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,1187356.7,1187356.7,8032,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536223,213283.00
02/18/2019 19:30,2,0.000,ALERT,211.70,299.97,60.012,1550536204,"201051344000917","174011545737251",0.00,-9.00,0,297.26,301.47,0.0,0.0,0.000,1199088.8,1199088.8,15696,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536224,213284.00
02/18/2019 19:30,2,0.000,ALERT,211.70,299.97,60.022,1550536204,"201051344000417","174011545737251",0.00,-11.50,0,298.17,301.77,0.0,0.0,0.000,972308.5,972308.5,15930,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536226,213285.00
02/18/2019 19:30,2,0.000,ALERT,211.70,300.27,60.012,1550536204,"201051344000685","174011545737251",0.00,-11.00,0,298.47,302.07,0.0,0.0,0.000,1203339.8,1203339.8,15917,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536228,213286.00
02/18/2019 19:30,2,0.000,ALERT,211.48,299.67,59.996,1550536204,"201051344000651","174011545737251",0.00,-13.00,0,298.17,301.77,0.0,0.0,0.000,1197117.2,1197117.2,15894,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536230,213287.00
02/18/2019 19:30,2,0.000,ALERT,211.93,300.87,60.012,1550536204,"201051344000594","174011545737251",0.00,-11.00,0,298.47,302.68,0.0,0.0,0.000,1211992.4,1211992.4,39721,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536232,213288.00
02/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.001,1550536204,"201051344000469","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1196290.5,1196290.5,7984,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536234,213289.00
02/18/2019 19:30,2,0.000,ALERT,211.25,299.97,60.006,1550536204,"201051344000585","174011545737251",0.00,-11.00,0,298.17,302.07,0.0,0.0,0.000,1211786.3,1211786.3,15950,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536236,213290.00
02/18/2019 19:30,2,0.000,ALERT,213.06,300.57,60.012,1550536204,"201051344000853","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1214700.3,1214700.3,7622,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536238,213291.00
02/18/2019 19:30,2,0.000,ALERT,211.93,300.87,59.969,1550536204,"201051344001145","174011545737251",0.00,-11.50,0,299.07,302.68,0.0,0.0,0.000,1210717.2,1210717.2,15867,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536240,213292.00
02/18/2019 19:30,2,0.000,ALERT,211.70,300.57,60.006,1550536204,"201051344000438","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1204774.2,1204774.2,15915,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536242,213293.00
02/18/2019 19:30,2,0.000,ALERT,211.25,300.27,59.996,1550536204,"201051344001135","174011545737251",0.00,-11.50,0,298.77,302.98,0.0,0.0,0.000,1192882.3,1192882.3,15869,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536244,213294.00
02/18/2019 19:30,2,0.000,ALERT,212.38,300.57,60.006,1550536204,"201051344000983","174011545737251",0.00,-11.00,0,299.07,302.98,0.0,0.0,0.000,1213547.5,1213547.5,7625,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536246,213295.00
02/18/2019 19:30,2,0.000,ALERT,211.70,299.97,60.006,1550536204,"201051344001203","174011545737251",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,1201793.4,1201793.4,15907,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536247,213296.00
02/18/2019 19:30,2,0.000,ALERT,211.48,300.57,60.001,1550536204,"201051344001230","174011545737251",0.00,-11.50,0,298.77,302.37,0.0,0.0,0.000,1196291.0,1196291.0,15715,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536249,213297.00
02/18/2019 19:30,2,0.000,ALERT,211.48,300.27,60.006,1550536204,"201051344000646","174011545737251",0.00,-11.50,0,297.87,301.77,0.0,0.0,0.000,1190875.3,1190875.3,15880,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536251,213298.00
02/18/2019 19:30,2,0.000,ALERT,212.38,299.37,60.001,1550536204,"201051344000867","174011545737251",0.00,-10.00,0,297.87,302.98,0.0,0.0,0.000,1192929.9,1192929.9,39767,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536253,213299.00
02/18/2019 19:30,2,0.000,ALERT,212.83,299.97,60.001,1550536204,"201051344000633","174011545737251",0.00,-11.50,0,297.26,302.37,0.0,0.0,0.000,1191886.2,1191886.2,39826,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536255,213300.00
02/18/2019 19:30,2,0.000,ALERT,211.03,300.27,60.006,1550536204,"201051344000955","174011545737251",0.00,-11.50,0,298.77,302.07,0.0,0.0,0.000,1210041.7,1210041.7,15907,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550536257,213301.00
02/18/2019 19:30,2,0.000,ALERT,212.16,299.37,60.001,1550536204,"201051344000648","174011545737251",0.00,-12.00,0,297.87,302.37,0.0,0.0,0.000,1202849.4,1202849.4,39357,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536259,213302.00
02/18/2019 19:30,2,0.000,ALERT,212.61,300.27,60.012,1550536204,"201051344000645","174011545737251",0.00,-10.00,0,298.77,302.68,0.0,0.0,0.000,1207815.0,1207815.0,39315,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536260,213303.00
02/18/2019 19:30,2,0.000,ALERT,212.16,300.87,59.980,1550536204,"201051344000569","174011545737251",0.00,-11.00,0,299.37,303.58,0.0,0.0,0.000,1224160.3,1224160.3,7550,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550536262,213304.00
02/18/2019 19:30,2,0.000,ALERT,212.38,299.67,60.054,1550536204,"179051228000119","174011545737251",0.00,-9.00,0,297.26,302.07,0.0,0.0,0.000,11932.6,11932.6,7601,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550536264,213305.00
02/18/2019 19:45,2,0.000,ALERT,212.61,301.77,60.012,1550537105,"201051344000579","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1221315.1,1221315.1,7988,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537107,213306.00
02/18/2019 19:45,2,0.000,ALERT,211.70,299.97,59.964,1550537105,"201051344001025","174011545737251",0.00,-13.00,0,297.87,302.98,0.0,0.0,0.000,1205879.0,1205879.0,15918,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537109,213307.00
02/18/2019 19:45,2,0.000,ALERT,211.48,300.57,60.012,1550537105,"201051344001093","174011545737251",0.00,-10.00,0,298.17,302.07,0.0,0.0,0.000,1194949.2,1194949.2,15899,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550537110,213308.00
02/18/2019 19:45,2,0.000,ALERT,212.38,301.17,60.022,1550537105,"201051344000458","174011545737251",0.00,-9.00,0,298.17,303.58,0.0,0.0,0.000,1208884.9,1208884.9,7701,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537112,213309.00
02/18/2019 19:45,2,0.000,ALERT,211.70,300.87,60.017,1550537105,"201051344000890","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1202310.2,1202310.2,15866,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537114,213310.00
02/18/2019 19:45,2,0.000,ALERT,212.38,301.17,60.017,1550537105,"201051344000988","174011545737251",0.00,-11.00,0,296.06,302.37,0.0,0.0,0.000,941190.5,941190.5,8051,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550537116,213311.00
02/18/2019 19:45,2,0.000,ALERT,212.16,301.77,59.985,1550537105,"201051344000582","174011545737251",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,1182171.1,1182171.1,15836,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537118,213312.00
02/18/2019 19:45,2,0.000,ALERT,212.61,301.77,60.017,1550537105,"201051344000868","174011545737251",0.00,-11.00,0,299.07,303.58,0.0,0.0,0.000,1194222.0,1194222.0,39739,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537120,213313.00
02/18/2019 19:45,2,0.000,ALERT,213.06,302.07,60.017,1550537105,"201051344000576","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1210756.3,1210756.3,11807,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537121,213314.00
02/18/2019 19:45,2,0.000,ALERT,212.83,301.47,60.017,1550537105,"201051344001158","174011545737251",0.00,-11.50,0,297.87,302.68,0.0,0.0,0.000,1187356.7,1187356.7,8034,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537123,213315.00
02/18/2019 19:45,2,0.000,ALERT,212.16,300.57,60.033,1550537105,"201051344000917","174011545737251",0.00,-10.00,0,297.57,301.47,0.0,0.0,0.000,1199088.8,1199088.8,15698,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537125,213316.00
02/18/2019 19:45,2,0.000,ALERT,212.16,300.57,60.017,1550537105,"201051344000417","174011545737251",0.00,-11.50,0,298.17,301.47,0.0,0.0,0.000,972308.5,972308.5,15932,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550537127,213317.00
02/18/2019 19:45,2,0.000,ALERT,212.16,301.17,60.017,1550537105,"201051344000685","174011545737251",0.00,-11.50,0,298.17,302.07,0.0,0.0,0.000,1203339.8,1203339.8,15919,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537129,213318.00
02/18/2019 19:45,2,0.000,ALERT,211.93,300.27,60.012,1550537105,"201051344000651","174011545737251",0.00,-14.00,0,297.87,301.47,0.0,0.0,0.000,1197117.2,1197117.2,15896,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537131,213319.00
02/18/2019 19:45,2,0.000,ALERT,212.16,301.77,60.017,1550537105,"201051344000594","174011545737251",0.00,-11.50,0,297.87,302.98,0.0,0.0,0.000,1211992.4,1211992.4,39723,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537133,213320.00
02/18/2019 19:45,2,0.000,ALERT,212.83,301.47,60.001,1550537105,"201051344000469","174011545737251",0.00,-12.00,0,297.57,302.68,0.0,0.0,0.000,1196290.5,1196290.5,7986,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550537135,213321.00
02/18/2019 19:45,2,0.000,ALERT,212.16,301.47,60.033,1550537105,"201051344000585","174011545737251",0.00,-11.50,0,297.87,302.07,0.0,0.0,0.000,1211786.3,1211786.3,15952,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537137,213322.00
02/18/2019 19:45,2,0.000,ALERT,213.29,301.47,60.006,1550537105,"201051344000853","174011545737251",0.00,-11.50,0,298.47,302.98,0.0,0.0,0.000,1214700.3,1214700.3,7624,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550537138,213323.00
02/18/2019 19:45,2,0.000,ALERT,212.16,301.17,60.001,1550537105,"201051344001145","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1210717.2,1210717.2,15869,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537140,213324.00
02/18/2019 19:45,2,0.000,ALERT,211.93,300.87,60.001,1550537105,"201051344000438","174011545737251",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,1204774.2,1204774.2,15917,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537142,213325.00
02/18/2019 19:45,2,0.000,ALERT,211.48,301.17,60.001,1550537105,"201051344001135","174011545737251",0.00,-12.00,0,298.77,302.68,0.0,0.0,0.000,1192882.3,1192882.3,15871,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537144,213326.00
02/18/2019 19:45,2,0.000,ALERT,212.61,301.47,60.012,1550537105,"201051344000983","174011545737251",0.00,-11.00,0,298.77,303.28,0.0,0.0,0.000,1213547.5,1213547.5,7627,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537146,213327.00
02/18/2019 19:45,2,0.000,ALERT,211.93,300.57,60.006,1550537105,"201051344001203","174011545737251",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,1201793.4,1201793.4,15909,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550537147,213328.00
02/18/2019 19:45,2,0.000,ALERT,211.93,301.47,59.985,1550537105,"201051344001230","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,1196291.0,1196291.0,15717,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537149,213329.00
02/18/2019 19:45,2,0.000,ALERT,211.70,300.87,59.985,1550537105,"201051344000646","174011545737251",0.00,-13.00,0,298.17,302.07,0.0,0.0,0.000,1190875.3,1190875.3,15882,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537151,213330.00
02/18/2019 19:45,2,0.000,ALERT,212.83,300.57,60.006,1550537105,"201051344000867","174011545737251",0.00,-10.00,0,297.57,302.98,0.0,0.0,0.000,1192929.9,1192929.9,39769,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537153,213331.00
02/18/2019 19:45,2,0.000,ALERT,213.29,300.87,60.017,1550537105,"201051344000633","174011545737251",0.00,-11.50,0,296.66,302.37,0.0,0.0,0.000,1191886.2,1191886.2,39828,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537155,213332.00
02/18/2019 19:45,2,0.000,ALERT,211.48,300.87,59.948,1550537105,"201051344000955","174011545737251",0.00,-11.50,0,298.47,302.07,0.0,0.0,0.000,1210041.7,1210041.7,15909,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537157,213333.00
02/18/2019 19:45,2,0.000,ALERT,212.61,300.27,60.001,1550537105,"201051344000648","174011545737251",0.00,-13.00,0,297.57,302.68,0.0,0.0,0.000,1202849.4,1202849.4,39359,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537158,213334.00
02/18/2019 19:45,2,0.000,ALERT,213.06,301.47,59.975,1550537105,"201051344000645","174011545737251",0.00,-10.00,0,298.47,302.68,0.0,0.0,0.000,1207815.0,1207815.0,39317,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537160,213335.00
02/18/2019 19:45,2,0.000,ALERT,212.61,301.77,60.006,1550537105,"201051344000569","174011545737251",0.00,-11.50,0,298.47,303.58,0.0,0.0,0.000,1224160.3,1224160.3,7552,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550537162,213336.00
02/18/2019 19:45,2,0.000,ALERT,213.06,300.87,60.028,1550537105,"179051228000119","174011545737251",0.00,-9.00,0,296.66,302.07,0.0,0.0,0.000,11932.6,11932.6,7603,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550537164,213337.00
02/18/2019 20:00,2,0.000,ALERT,212.83,301.47,60.012,1550538005,"201051344000579","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1221315.1,1221315.1,7990,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538007,213338.00
02/18/2019 20:00,2,0.000,ALERT,211.93,300.27,60.012,1550538005,"201051344001025","174011545737251",0.00,-13.00,0,298.17,303.28,0.0,0.0,0.000,1205879.0,1205879.0,15920,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538009,213339.00
02/18/2019 20:00,2,0.000,ALERT,211.93,300.87,60.012,1550538005,"201051344001093","174011545737251",0.00,-11.00,0,298.77,302.37,0.0,0.0,0.000,1194949.2,1194949.2,15901,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538010,213340.00
02/18/2019 20:00,2,0.000,ALERT,212.61,301.17,60.017,1550538005,"201051344000458","174011545737251",0.00,-9.00,0,299.37,303.58,0.0,0.0,0.000,1208884.9,1208884.9,7703,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538012,213341.00
02/18/2019 20:00,2,0.000,ALERT,212.16,301.47,60.017,1550538005,"201051344000890","174011545737251",0.00,-11.50,0,299.07,303.58,0.0,0.0,0.000,1202310.2,1202310.2,15868,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538014,213342.00
02/18/2019 20:00,2,0.000,ALERT,212.38,300.57,60.012,1550538005,"201051344000988","174011545737251",0.00,-11.00,0,296.96,302.37,0.0,0.0,0.000,941190.5,941190.5,8053,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538016,213343.00
02/18/2019 20:00,2,0.000,ALERT,212.83,302.07,59.980,1550538005,"201051344000582","174011545737251",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,1182171.1,1182171.1,15838,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538018,213344.00
02/18/2019 20:00,2,0.000,ALERT,212.61,301.47,60.022,1550538005,"201051344000868","174011545737251",0.00,-11.50,0,300.27,303.58,0.0,0.0,0.000,1194222.0,1194222.0,39741,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538020,213345.00
02/18/2019 20:00,2,0.000,ALERT,213.06,301.17,60.017,1550538005,"201051344000576","174011545737251",0.00,-11.50,0,299.67,303.58,0.0,0.0,0.000,1210756.3,1210756.3,11809,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538021,213346.00
02/18/2019 20:00,2,0.000,ALERT,212.83,300.87,59.996,1550538005,"201051344001158","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1187356.7,1187356.7,8036,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538023,213347.00
02/18/2019 20:00,2,0.000,ALERT,212.38,300.57,60.022,1550538005,"201051344000917","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1199088.8,1199088.8,15700,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538025,213348.00
02/18/2019 20:00,2,0.000,ALERT,212.38,300.87,60.012,1550538005,"201051344000417","174011545737251",0.00,-12.00,0,298.77,302.37,0.0,0.0,0.000,972308.5,972308.5,15934,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538027,213349.00
02/18/2019 20:00,2,0.000,ALERT,212.38,301.17,60.054,1550538005,"201051344000685","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1203339.8,1203339.8,15921,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538029,213350.00
02/18/2019 20:00,2,0.000,ALERT,212.16,300.27,59.985,1550538005,"201051344000651","174011545737251",0.00,-14.00,0,298.47,302.07,0.0,0.0,0.000,1197117.2,1197117.2,15898,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538031,213351.00
02/18/2019 20:00,2,0.000,ALERT,212.16,301.17,60.006,1550538005,"201051344000594","174011545737251",0.00,-12.00,0,299.07,303.58,0.0,0.0,0.000,1211992.4,1211992.4,39725,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538033,213352.00
02/18/2019 20:00,2,0.000,ALERT,212.83,300.87,60.017,1550538005,"201051344000469","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1196290.5,1196290.5,7988,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538035,213353.00
02/18/2019 20:00,2,0.000,ALERT,212.38,301.47,60.012,1550538005,"201051344000585","174011545737251",0.00,-11.50,0,298.77,302.68,0.0,0.0,0.000,1211786.3,1211786.3,15954,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538037,213354.00
