ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 20:00,2,0.000,ALERT,213.06,300.57,59.990,1550538005,"201051344000853","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1214700.3,1214700.3,7626,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538039,213355.00
02/18/2019 20:00,2,0.000,ALERT,212.38,301.47,60.006,1550538005,"201051344001145","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1210717.2,1210717.2,15871,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538041,213356.00
02/18/2019 20:00,2,0.000,ALERT,212.16,301.17,60.006,1550538005,"201051344000438","174011545737251",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,1204774.2,1204774.2,15919,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538043,213357.00
02/18/2019 20:00,2,0.000,ALERT,211.93,301.17,60.001,1550538005,"201051344001135","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1192882.3,1192882.3,15873,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538044,213358.00
02/18/2019 20:00,2,0.000,ALERT,212.61,300.87,60.001,1550538005,"201051344000983","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1213547.5,1213547.5,7629,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538046,213359.00
02/18/2019 20:00,2,0.000,ALERT,212.16,300.87,59.996,1550538005,"201051344001203","174011545737251",0.00,-13.00,0,298.77,304.18,0.0,0.0,0.000,1201793.4,1201793.4,15911,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538048,213360.00
02/18/2019 20:00,2,0.000,ALERT,212.38,301.77,60.001,1550538005,"201051344001230","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1196291.0,1196291.0,15719,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538050,213361.00
02/18/2019 20:00,2,0.000,ALERT,212.16,301.17,59.969,1550538005,"201051344000646","174011545737251",0.00,-13.00,0,298.47,302.37,0.0,0.0,0.000,1190875.3,1190875.3,15884,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538052,213362.00
02/18/2019 20:00,2,0.000,ALERT,213.06,299.97,59.990,1550538005,"201051344000867","174011545737251",0.00,-10.00,0,298.77,302.98,0.0,0.0,0.000,1192929.9,1192929.9,39771,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538054,213363.00
02/18/2019 20:00,2,0.000,ALERT,213.51,300.57,59.996,1550538005,"201051344000633","174011545737251",0.00,-12.00,0,297.87,302.68,0.0,0.0,0.000,1191886.2,1191886.2,39830,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538055,213364.00
02/18/2019 20:00,2,0.000,ALERT,211.93,301.47,59.980,1550538005,"201051344000955","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1210041.7,1210041.7,15911,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538057,213365.00
02/18/2019 20:00,2,0.000,ALERT,212.83,299.97,60.028,1550538005,"201051344000648","174011545737251",0.00,-13.00,0,298.47,302.98,0.0,0.0,0.000,1202849.4,1202849.4,39361,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538059,213366.00
02/18/2019 20:00,2,0.000,ALERT,212.83,300.27,59.996,1550538005,"201051344000645","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1207815.0,1207815.0,39319,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538061,213367.00
02/18/2019 20:00,2,0.000,ALERT,212.61,301.17,60.022,1550538005,"201051344000569","174011545737251",0.00,-11.50,0,300.27,303.88,0.0,0.0,0.000,1224160.3,1224160.3,7554,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538063,213368.00
02/18/2019 20:00,2,0.000,ALERT,213.06,300.27,60.001,1550538005,"179051228000119","174011545737251",0.00,-9.00,0,298.17,302.68,0.0,0.0,0.000,11932.6,11932.6,7605,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550538064,213369.00
02/18/2019 20:15,2,0.000,ALERT,212.83,302.37,60.022,1550538904,"201051344000579","174011545737251",0.00,-11.50,0,299.67,304.48,0.0,0.0,0.000,1221315.1,1221315.1,7992,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538906,213370.00
02/18/2019 20:15,2,0.000,ALERT,212.16,300.57,60.028,1550538904,"201051344001025","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1205879.0,1205879.0,15922,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538908,213371.00
02/18/2019 20:15,2,0.000,ALERT,212.16,301.17,60.012,1550538904,"201051344001093","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1194949.2,1194949.2,15903,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538910,213372.00
02/18/2019 20:15,2,0.000,ALERT,212.83,302.07,60.043,1550538904,"201051344000458","174011545737251",0.00,-9.00,0,299.07,304.48,0.0,0.0,0.000,1208884.9,1208884.9,7705,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538911,213373.00
02/18/2019 20:15,2,0.000,ALERT,212.16,301.77,60.033,1550538904,"201051344000890","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1202310.2,1202310.2,15870,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538913,213374.00
02/18/2019 20:15,2,0.000,ALERT,212.83,301.77,60.022,1550538904,"201051344000988","174011545737251",0.00,-11.50,0,296.36,303.28,0.0,0.0,0.000,941190.5,941190.5,8055,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538915,213375.00
02/18/2019 20:15,2,0.000,ALERT,212.61,302.07,60.038,1550538904,"201051344000582","174011545737251",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,1182171.1,1182171.1,15840,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538917,213376.00
02/18/2019 20:15,2,0.000,ALERT,212.83,302.37,60.075,1550538904,"201051344000868","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1194222.0,1194222.0,39743,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538919,213377.00
02/18/2019 20:15,2,0.000,ALERT,213.51,302.37,60.028,1550538904,"201051344000576","174011545737251",0.00,-11.50,0,299.07,303.88,0.0,0.0,0.000,1210756.3,1210756.3,11811,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538920,213378.00
02/18/2019 20:15,2,0.000,ALERT,213.06,301.77,60.028,1550538904,"201051344001158","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1187356.7,1187356.7,8038,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538922,213379.00
02/18/2019 20:15,2,0.000,ALERT,212.38,300.87,60.006,1550538904,"201051344000917","174011545737251",0.00,-11.00,0,297.87,302.37,0.0,0.0,0.000,1199088.8,1199088.8,15702,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538924,213380.00
02/18/2019 20:15,2,0.000,ALERT,212.38,300.57,60.022,1550538904,"201051344000417","174011545737251",0.00,-12.00,0,298.47,302.37,0.0,0.0,0.000,972308.5,972308.5,15936,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538926,213381.00
02/18/2019 20:15,2,0.000,ALERT,212.38,301.17,59.980,1550538904,"201051344000685","174011545737251",0.00,-12.00,0,299.07,302.68,0.0,0.0,0.000,1203339.8,1203339.8,15923,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538928,213382.00
02/18/2019 20:15,2,0.000,ALERT,212.16,300.57,60.017,1550538904,"201051344000651","174011545737251",0.00,-15.00,0,298.77,302.37,0.0,0.0,0.000,1197117.2,1197117.2,15900,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538930,213383.00
02/18/2019 20:15,2,0.000,ALERT,212.38,301.77,60.022,1550538904,"201051344000594","174011545737251",0.00,-12.00,0,298.17,303.58,0.0,0.0,0.000,1211992.4,1211992.4,39727,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538932,213384.00
02/18/2019 20:15,2,0.000,ALERT,212.83,301.47,60.017,1550538904,"201051344000469","174011545737251",0.00,-12.00,0,297.57,303.58,0.0,0.0,0.000,1196290.5,1196290.5,7990,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538934,213385.00
02/18/2019 20:15,2,0.000,ALERT,212.16,301.47,60.043,1550538904,"201051344000585","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1211786.3,1211786.3,15956,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538936,213386.00
02/18/2019 20:15,2,0.000,ALERT,213.51,301.47,60.006,1550538904,"201051344000853","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1214700.3,1214700.3,7628,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538937,213387.00
02/18/2019 20:15,2,0.000,ALERT,212.38,301.77,60.006,1550538904,"201051344001145","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1210717.2,1210717.2,15873,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538939,213388.00
02/18/2019 20:15,2,0.000,ALERT,212.16,300.87,60.065,1550538904,"201051344000438","174011545737251",0.00,-13.00,0,299.37,303.28,0.0,0.0,0.000,1204774.2,1204774.2,15921,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538941,213389.00
02/18/2019 20:15,2,0.000,ALERT,211.70,301.17,60.017,1550538904,"201051344001135","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1192882.3,1192882.3,15875,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538943,213390.00
02/18/2019 20:15,2,0.000,ALERT,212.83,301.77,60.017,1550538904,"201051344000983","174011545737251",0.00,-11.50,0,299.37,303.88,0.0,0.0,0.000,1213547.5,1213547.5,7631,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538945,213391.00
02/18/2019 20:15,2,0.000,ALERT,212.16,300.87,60.001,1550538904,"201051344001203","174011545737251",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,1201793.4,1201793.4,15913,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538946,213392.00
02/18/2019 20:15,2,0.000,ALERT,212.16,301.77,60.012,1550538904,"201051344001230","174011545737251",0.00,-12.00,0,299.97,303.28,0.0,0.0,0.000,1196291.0,1196291.0,15721,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538948,213393.00
02/18/2019 20:15,2,0.000,ALERT,211.93,301.17,59.996,1550538904,"201051344000646","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,1190875.3,1190875.3,15886,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550538950,213394.00
02/18/2019 20:15,2,0.000,ALERT,213.06,300.87,60.022,1550538904,"201051344000867","174011545737251",0.00,-11.00,0,297.87,303.88,0.0,0.0,0.000,1192929.9,1192929.9,39773,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538952,213395.00
02/18/2019 20:15,2,0.000,ALERT,213.51,301.47,60.017,1550538904,"201051344000633","174011545737251",0.00,-12.00,0,297.26,303.28,0.0,0.0,0.000,1191886.2,1191886.2,39832,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538954,213396.00
02/18/2019 20:15,2,0.000,ALERT,211.70,301.17,59.969,1550538904,"201051344000955","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1210041.7,1210041.7,15913,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538956,213397.00
02/18/2019 20:15,2,0.000,ALERT,212.83,300.87,60.012,1550538904,"201051344000648","174011545737251",0.00,-13.00,0,297.57,303.28,0.0,0.0,0.000,1202849.4,1202849.4,39363,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538957,213398.00
02/18/2019 20:15,2,0.000,ALERT,213.29,301.47,60.012,1550538904,"201051344000645","174011545737251",0.00,-11.00,0,298.77,303.58,0.0,0.0,0.000,1207815.0,1207815.0,39321,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538959,213399.00
02/18/2019 20:15,2,0.000,ALERT,212.83,302.37,60.017,1550538904,"201051344000569","174011545737251",0.00,-11.50,0,299.37,304.48,0.0,0.0,0.000,1224160.3,1224160.3,7556,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550538961,213400.00
02/18/2019 20:15,2,0.000,ALERT,213.29,301.17,59.964,1550538904,"179051228000119","174011545737251",0.00,-10.00,0,297.26,302.98,0.0,0.0,0.000,11932.6,11932.6,7607,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550538963,213401.00
02/18/2019 20:30,2,0.000,ALERT,212.83,302.68,60.012,1550539804,"201051344000579","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1221315.1,1221315.1,7994,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550539806,213402.00
02/18/2019 20:30,2,0.000,ALERT,212.16,300.57,60.006,1550539804,"201051344001025","174011545737251",0.00,-13.00,0,299.07,303.88,0.0,0.0,0.000,1205879.0,1205879.0,15924,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539808,213403.00
02/18/2019 20:30,2,0.000,ALERT,212.38,301.47,59.964,1550539804,"201051344001093","174011545737251",0.00,-11.00,0,299.37,302.98,0.0,0.0,0.000,1194949.2,1194949.2,15905,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539809,213404.00
02/18/2019 20:30,2,0.000,ALERT,212.83,302.07,60.012,1550539804,"201051344000458","174011545737251",0.00,-9.00,0,300.27,304.48,0.0,0.0,0.000,1208884.9,1208884.9,7707,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539811,213405.00
02/18/2019 20:30,2,0.000,ALERT,212.16,301.77,60.022,1550539804,"201051344000890","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1202310.2,1202310.2,15872,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539813,213406.00
02/18/2019 20:30,2,0.000,ALERT,212.61,301.77,60.012,1550539804,"201051344000988","174011545737251",0.00,-11.00,0,297.57,303.28,0.0,0.0,0.000,941190.5,941190.5,8057,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550539815,213407.00
02/18/2019 20:30,2,0.000,ALERT,212.83,302.37,60.006,1550539804,"201051344000582","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1182171.1,1182171.1,15842,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550539817,213408.00
02/18/2019 20:30,2,0.000,ALERT,212.83,302.37,60.012,1550539804,"201051344000868","174011545737251",0.00,-11.00,0,300.57,304.18,0.0,0.0,0.000,1194222.0,1194222.0,39745,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539819,213409.00
02/18/2019 20:30,2,0.000,ALERT,213.29,302.37,60.006,1550539804,"201051344000576","174011545737251",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,1210756.3,1210756.3,11813,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550539820,213410.00
02/18/2019 20:30,2,0.000,ALERT,212.83,301.47,60.006,1550539804,"201051344001158","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1187356.7,1187356.7,8040,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539822,213411.00
02/18/2019 20:30,2,0.000,ALERT,212.38,300.87,60.006,1550539804,"201051344000917","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1199088.8,1199088.8,15704,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539824,213412.00
02/18/2019 20:30,2,0.000,ALERT,212.61,300.87,59.996,1550539804,"201051344000417","174011545737251",0.00,-13.00,0,298.77,302.37,0.0,0.0,0.000,972308.5,972308.5,15938,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539826,213413.00
02/18/2019 20:30,2,0.000,ALERT,212.61,301.17,59.964,1550539804,"201051344000685","174011545737251",0.00,-12.00,0,299.07,302.98,0.0,0.0,0.000,1203339.8,1203339.8,15925,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539828,213414.00
02/18/2019 20:30,2,0.000,ALERT,212.38,300.57,60.022,1550539804,"201051344000651","174011545737251",0.00,-14.00,0,298.47,302.37,0.0,0.0,0.000,1197117.2,1197117.2,15902,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539830,213415.00
02/18/2019 20:30,2,0.000,ALERT,212.38,302.07,60.006,1550539804,"201051344000594","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1211992.4,1211992.4,39729,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539832,213416.00
02/18/2019 20:30,2,0.000,ALERT,213.06,302.07,59.996,1550539804,"201051344000469","174011545737251",0.00,-12.00,0,298.77,303.28,0.0,0.0,0.000,1196290.5,1196290.5,7992,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539834,213417.00
02/18/2019 20:30,2,0.000,ALERT,212.61,301.47,59.996,1550539804,"201051344000585","174011545737251",0.00,-11.50,0,299.07,303.28,0.0,0.0,0.000,1211786.3,1211786.3,15958,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539835,213418.00
02/18/2019 20:30,2,0.000,ALERT,213.29,301.77,59.959,1550539804,"201051344000853","174011545737251",0.00,-11.50,0,299.97,303.58,0.0,0.0,0.000,1214700.3,1214700.3,7630,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550539837,213419.00
02/18/2019 20:30,2,0.000,ALERT,212.61,301.47,59.996,1550539804,"201051344001145","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1210717.2,1210717.2,15875,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539839,213420.00
02/18/2019 20:30,2,0.000,ALERT,212.38,301.47,59.996,1550539804,"201051344000438","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1204774.2,1204774.2,15923,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539841,213421.00
02/18/2019 20:30,2,0.000,ALERT,212.16,301.47,59.948,1550539804,"201051344001135","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1192882.3,1192882.3,15877,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539843,213422.00
02/18/2019 20:30,2,0.000,ALERT,212.83,302.07,59.985,1550539804,"201051344000983","174011545737251",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,1213547.5,1213547.5,7633,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539845,213423.00
02/18/2019 20:30,2,0.000,ALERT,212.38,300.87,59.996,1550539804,"201051344001203","174011545737251",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,1201793.4,1201793.4,15915,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539846,213424.00
02/18/2019 20:30,2,0.000,ALERT,212.38,301.77,60.022,1550539804,"201051344001230","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1196291.0,1196291.0,15723,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539848,213425.00
02/18/2019 20:30,2,0.000,ALERT,212.16,301.47,60.006,1550539804,"201051344000646","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1190875.3,1190875.3,15888,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539850,213426.00
02/18/2019 20:30,2,0.000,ALERT,213.06,301.17,60.012,1550539804,"201051344000867","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1192929.9,1192929.9,39775,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539852,213427.00
02/18/2019 20:30,2,0.000,ALERT,213.51,301.77,60.001,1550539804,"201051344000633","174011545737251",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,1191886.2,1191886.2,39834,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539854,213428.00
02/18/2019 20:30,2,0.000,ALERT,211.93,301.47,60.001,1550539804,"201051344000955","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1210041.7,1210041.7,15915,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550539855,213429.00
02/18/2019 20:30,2,0.000,ALERT,212.61,300.57,60.012,1550539804,"201051344000648","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1202849.4,1202849.4,39365,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539857,213430.00
02/18/2019 20:30,2,0.000,ALERT,213.29,301.47,59.959,1550539804,"201051344000645","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1207815.0,1207815.0,39323,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539859,213431.00
02/18/2019 20:30,2,0.000,ALERT,212.83,302.07,60.006,1550539804,"201051344000569","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1224160.3,1224160.3,7558,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550539861,213432.00
02/18/2019 20:30,2,0.000,ALERT,213.29,301.47,59.996,1550539804,"179051228000119","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,11932.6,11932.6,7609,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550539863,213433.00
02/18/2019 20:45,2,0.000,ALERT,212.83,302.37,59.990,1550540705,"201051344000579","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1221315.1,1221315.1,7996,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550540707,213434.00
02/18/2019 20:45,2,0.000,ALERT,212.16,300.57,59.996,1550540705,"201051344001025","174011545737251",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,1205879.0,1205879.0,15926,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540709,213435.00
02/18/2019 20:45,2,0.000,ALERT,212.16,301.47,60.001,1550540705,"201051344001093","174011545737251",0.00,-11.00,0,299.07,302.68,0.0,0.0,0.000,1194949.2,1194949.2,15907,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540710,213436.00
02/18/2019 20:45,2,0.000,ALERT,212.83,301.77,59.985,1550540705,"201051344000458","174011545737251",0.00,-9.00,0,299.97,304.48,0.0,0.0,0.000,1208884.9,1208884.9,7709,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540712,213437.00
02/18/2019 20:45,2,0.000,ALERT,212.16,301.77,60.001,1550540705,"201051344000890","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1202310.2,1202310.2,15874,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550540714,213438.00
02/18/2019 20:45,2,0.000,ALERT,212.61,301.47,59.953,1550540705,"201051344000988","174011545737251",0.00,-11.00,0,296.96,303.28,0.0,0.0,0.000,941190.5,941190.5,8059,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550540716,213439.00
02/18/2019 20:45,2,0.000,ALERT,212.61,302.37,60.001,1550540705,"201051344000582","174011545737251",0.00,-13.00,0,300.57,303.88,0.0,0.0,0.000,1182171.1,1182171.1,15844,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540718,213440.00
02/18/2019 20:45,2,0.000,ALERT,212.83,302.37,60.001,1550540705,"201051344000868","174011545737251",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,1194222.0,1194222.0,39747,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550540719,213441.00
02/18/2019 20:45,2,0.000,ALERT,213.29,302.37,60.043,1550540705,"201051344000576","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1210756.3,1210756.3,11815,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540721,213442.00
02/18/2019 20:45,2,0.000,ALERT,213.06,301.77,60.012,1550540705,"201051344001158","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1187356.7,1187356.7,8042,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540723,213443.00
02/18/2019 20:45,2,0.000,ALERT,212.61,301.17,60.006,1550540705,"201051344000917","174011545737251",0.00,-10.00,0,298.17,302.37,0.0,0.0,0.000,1199088.8,1199088.8,15706,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540725,213444.00
02/18/2019 20:45,2,0.000,ALERT,212.38,300.87,59.980,1550540705,"201051344000417","174011545737251",0.00,-13.00,0,299.07,302.37,0.0,0.0,0.000,972308.5,972308.5,15940,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540727,213445.00
02/18/2019 20:45,2,0.000,ALERT,212.61,301.47,59.990,1550540705,"201051344000685","174011545737251",0.00,-11.50,0,299.37,302.68,0.0,0.0,0.000,1203339.8,1203339.8,15927,0,0,0,L,1122011218,1,122.68,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540728,213446.00
02/18/2019 20:45,2,0.000,ALERT,212.16,300.57,60.012,1550540705,"201051344000651","174011545737251",0.00,-14.00,0,299.07,302.37,0.0,0.0,0.000,1197117.2,1197117.2,15904,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540730,213447.00
02/18/2019 20:45,2,0.000,ALERT,212.38,302.07,59.975,1550540705,"201051344000594","174011545737251",0.00,-13.00,0,299.37,303.88,0.0,0.0,0.000,1211992.4,1211992.4,39731,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540732,213448.00
02/18/2019 20:45,2,0.000,ALERT,213.06,302.07,60.022,1550540705,"201051344000469","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1196290.5,1196290.5,7994,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550540734,213449.00
02/18/2019 20:45,2,0.000,ALERT,212.38,301.77,60.001,1550540705,"201051344000585","174011545737251",0.00,-11.50,0,299.07,302.98,0.0,0.0,0.000,1211786.3,1211786.3,15960,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550540736,213450.00
02/18/2019 20:45,2,0.000,ALERT,213.51,302.07,60.006,1550540705,"201051344000853","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1214700.3,1214700.3,7632,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540738,213451.00
02/18/2019 20:45,2,0.000,ALERT,212.61,301.77,60.006,1550540705,"201051344001145","174011545737251",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,1210717.2,1210717.2,15877,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540740,213452.00
02/18/2019 20:45,2,0.000,ALERT,212.38,301.47,60.006,1550540705,"201051344000438","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1204774.2,1204774.2,15925,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540742,213453.00
02/18/2019 20:45,2,0.000,ALERT,211.93,301.47,60.006,1550540705,"201051344001135","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1192882.3,1192882.3,15879,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540744,213454.00
02/18/2019 20:45,2,0.000,ALERT,212.83,302.07,60.038,1550540705,"201051344000983","174011545737251",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,1213547.5,1213547.5,7635,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540746,213455.00
02/18/2019 20:45,2,0.000,ALERT,212.38,301.17,59.975,1550540705,"201051344001203","174011545737251",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,1201793.4,1201793.4,15917,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540747,213456.00
02/18/2019 20:45,2,0.000,ALERT,212.16,301.77,60.006,1550540705,"201051344001230","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1196291.0,1196291.0,15725,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540749,213457.00
02/18/2019 20:45,2,0.000,ALERT,211.93,301.47,59.959,1550540705,"201051344000646","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1190875.3,1190875.3,15890,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550540751,213458.00
02/18/2019 20:45,2,0.000,ALERT,213.29,301.47,60.012,1550540705,"201051344000867","174011545737251",0.00,-10.00,0,299.07,303.88,0.0,0.0,0.000,1192929.9,1192929.9,39777,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540753,213459.00
02/18/2019 20:45,2,0.000,ALERT,213.51,301.77,60.012,1550540705,"201051344000633","174011545737251",0.00,-12.00,0,298.17,303.28,0.0,0.0,0.000,1191886.2,1191886.2,39836,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540755,213460.00
02/18/2019 20:45,2,0.000,ALERT,211.93,301.47,60.001,1550540705,"201051344000955","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1210041.7,1210041.7,15917,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540756,213461.00
02/18/2019 20:45,2,0.000,ALERT,213.06,301.17,60.043,1550540705,"201051344000648","174011545737251",0.00,-13.00,0,299.07,303.58,0.0,0.0,0.000,1202849.4,1202849.4,39367,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540758,213462.00
02/18/2019 20:45,2,0.000,ALERT,213.29,301.77,60.001,1550540705,"201051344000645","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1207815.0,1207815.0,39325,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540760,213463.00
02/18/2019 20:45,2,0.000,ALERT,212.83,302.37,60.006,1550540705,"201051344000569","174011545737251",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,1224160.3,1224160.3,7560,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550540762,213464.00
02/18/2019 20:45,2,0.000,ALERT,213.29,301.47,60.001,1550540705,"179051228000119","174011545737251",0.00,-10.00,0,298.47,303.28,0.0,0.0,0.000,11932.6,11932.6,7611,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550540764,213465.00
02/18/2019 21:00,2,0.000,ALERT,212.61,302.37,60.012,1550541604,"201051344000579","174011545737251",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,1221315.1,1221315.1,7998,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541606,213466.00
02/18/2019 21:00,2,0.000,ALERT,212.16,301.17,60.006,1550541604,"201051344001025","174011545737251",0.00,-13.00,0,298.77,303.88,0.0,0.0,0.000,1205879.0,1205879.0,15928,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550541608,213467.00
02/18/2019 21:00,2,0.000,ALERT,212.38,301.77,59.964,1550541604,"201051344001093","174011545737251",0.00,-10.00,0,299.37,302.98,0.0,0.0,0.000,1194949.2,1194949.2,15909,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541610,213468.00
02/18/2019 21:00,2,0.000,ALERT,212.61,301.17,60.001,1550541604,"201051344000458","174011545737251",0.00,-9.00,0,299.67,304.18,0.0,0.0,0.000,1208884.9,1208884.9,7711,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541612,213469.00
02/18/2019 21:00,2,0.000,ALERT,212.16,302.37,60.006,1550541604,"201051344000890","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1202310.2,1202310.2,15876,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541614,213470.00
02/18/2019 21:00,2,0.000,ALERT,212.38,300.87,60.001,1550541604,"201051344000988","174011545737251",0.00,-11.00,0,296.96,302.98,0.0,0.0,0.000,941190.5,941190.5,8061,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541615,213471.00
02/18/2019 21:00,2,0.000,ALERT,212.83,302.98,60.001,1550541604,"201051344000582","174011545737251",0.00,-13.00,0,300.27,303.88,0.0,0.0,0.000,1182171.1,1182171.1,15846,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541617,213472.00
02/18/2019 21:00,2,0.000,ALERT,212.61,301.77,60.006,1550541604,"201051344000868","174011545737251",0.00,-12.00,0,300.27,304.18,0.0,0.0,0.000,1194222.0,1194222.0,39749,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541619,213473.00
02/18/2019 21:00,2,0.000,ALERT,213.06,302.07,60.012,1550541604,"201051344000576","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1210756.3,1210756.3,11817,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541621,213474.00
02/18/2019 21:00,2,0.000,ALERT,212.83,301.47,60.012,1550541604,"201051344001158","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1187356.7,1187356.7,8044,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541623,213475.00
02/18/2019 21:00,2,0.000,ALERT,212.61,301.17,60.006,1550541604,"201051344000917","174011545737251",0.00,-11.00,0,298.17,302.68,0.0,0.0,0.000,1199088.8,1199088.8,15708,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541625,213476.00
02/18/2019 21:00,2,0.000,ALERT,212.61,301.47,60.001,1550541604,"201051344000417","174011545737251",0.00,-13.00,0,299.07,302.68,0.0,0.0,0.000,972308.5,972308.5,15942,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541627,213477.00
02/18/2019 21:00,2,0.000,ALERT,212.83,302.07,59.996,1550541604,"201051344000685","174011545737251",0.00,-11.50,0,299.37,302.98,0.0,0.0,0.000,1203339.8,1203339.8,15929,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541629,213478.00
02/18/2019 21:00,2,0.000,ALERT,212.61,301.17,59.964,1550541604,"201051344000651","174011545737251",0.00,-14.00,0,298.77,302.68,0.0,0.0,0.000,1197117.2,1197117.2,15906,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541631,213479.00
02/18/2019 21:00,2,0.000,ALERT,212.38,302.07,60.012,1550541604,"201051344000594","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1211992.4,1211992.4,39733,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550541633,213480.00
02/18/2019 21:00,2,0.000,ALERT,212.83,301.77,60.017,1550541604,"201051344000469","174011545737251",0.00,-12.00,0,298.77,303.58,0.0,0.0,0.000,1196290.5,1196290.5,7996,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541635,213481.00
02/18/2019 21:00,2,0.000,ALERT,212.61,302.07,60.012,1550541604,"201051344000585","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1211786.3,1211786.3,15962,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550541637,213482.00
02/18/2019 21:00,2,0.000,ALERT,213.29,301.47,60.028,1550541604,"201051344000853","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1214700.3,1214700.3,7634,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550541639,213483.00
02/18/2019 21:00,2,0.000,ALERT,212.83,302.37,60.022,1550541604,"201051344001145","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1210717.2,1210717.2,15879,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541640,213484.00
02/18/2019 21:00,2,0.000,ALERT,212.61,301.77,60.006,1550541604,"201051344000438","174011545737251",0.00,-13.00,0,299.67,303.58,0.0,0.0,0.000,1204774.2,1204774.2,15927,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550541642,213485.00
02/18/2019 21:00,2,0.000,ALERT,211.93,301.77,60.012,1550541604,"201051344001135","174011545737251",0.00,-12.00,0,299.37,303.88,0.0,0.0,0.000,1192882.3,1192882.3,15881,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541644,213486.00
02/18/2019 21:00,2,0.000,ALERT,212.61,301.77,60.017,1550541604,"201051344000983","174011545737251",0.00,-11.50,0,299.67,304.18,0.0,0.0,0.000,1213547.5,1213547.5,7637,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541646,213487.00
02/18/2019 21:00,2,0.000,ALERT,212.38,301.47,60.028,1550541604,"201051344001203","174011545737251",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,1201793.4,1201793.4,15919,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541648,213488.00
02/18/2019 21:00,2,0.000,ALERT,212.16,302.07,60.022,1550541604,"201051344001230","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1196291.0,1196291.0,15727,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541650,213489.00
02/18/2019 21:00,2,0.000,ALERT,212.16,301.77,59.990,1550541604,"201051344000646","174011545737251",0.00,-13.00,0,298.77,302.98,0.0,0.0,0.000,1190875.3,1190875.3,15892,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541651,213490.00
02/18/2019 21:00,2,0.000,ALERT,213.06,301.17,60.028,1550541604,"201051344000867","174011545737251",0.00,-10.00,0,298.77,303.88,0.0,0.0,0.000,1192929.9,1192929.9,39779,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550541653,213491.00
02/18/2019 21:00,2,0.000,ALERT,213.51,301.77,60.028,1550541604,"201051344000633","174011545737251",0.00,-12.00,0,297.87,303.28,0.0,0.0,0.000,1191886.2,1191886.2,39838,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541655,213492.00
02/18/2019 21:00,2,0.000,ALERT,211.93,302.07,60.028,1550541604,"201051344000955","174011545737251",0.00,-12.00,0,299.37,302.98,0.0,0.0,0.000,1210041.7,1210041.7,15919,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541657,213493.00
02/18/2019 21:00,2,0.000,ALERT,212.83,300.87,60.065,1550541604,"201051344000648","174011545737251",0.00,-13.00,0,298.77,303.58,0.0,0.0,0.000,1202849.4,1202849.4,39369,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541659,213494.00
02/18/2019 21:00,2,0.000,ALERT,213.06,301.47,60.017,1550541604,"201051344000645","174011545737251",0.00,-11.00,0,299.67,303.58,0.0,0.0,0.000,1207815.0,1207815.0,39327,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550541660,213495.00
02/18/2019 21:00,2,0.000,ALERT,212.83,302.07,60.017,1550541604,"201051344000569","174011545737251",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,1224160.3,1224160.3,7562,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550541662,213496.00
02/18/2019 21:00,2,0.000,ALERT,213.06,301.17,60.043,1550541604,"179051228000119","174011545737251",0.00,-10.00,0,298.47,302.98,0.0,0.0,0.000,11932.6,11932.6,7613,0,0,0,L,46974696,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550541664,213497.00
02/18/2019 21:15,2,0.000,ALERT,213.06,302.37,60.028,1550542504,"201051344000579","174011545737251",0.00,-11.50,0,288.85,305.38,0.0,0.0,0.000,1221315.1,1221315.1,8000,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542506,213498.00
