ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 21:15,2,0.000,ALERT,212.38,301.47,60.012,1550542504,"201051344001025","174011545737251",0.00,-13.00,0,287.65,304.18,0.0,0.0,0.000,1205879.0,1205879.0,15930,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542508,213499.00
02/18/2019 21:15,2,0.000,ALERT,212.38,302.37,60.065,1550542504,"201051344001093","174011545737251",0.00,-11.00,0,288.25,303.58,0.0,0.0,0.000,1194949.2,1194949.2,15911,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542510,213500.00
02/18/2019 21:15,2,0.000,ALERT,212.83,301.77,60.028,1550542504,"201051344000458","174011545737251",0.00,-9.00,0,288.25,305.08,0.0,0.0,0.000,1208884.9,1208884.9,7713,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542512,213501.00
02/18/2019 21:15,2,0.000,ALERT,212.38,302.68,60.028,1550542504,"201051344000890","174011545737251",0.00,-11.50,0,288.85,304.48,0.0,0.0,0.000,1202310.2,1202310.2,15878,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542514,213502.00
02/18/2019 21:15,2,0.000,ALERT,212.83,301.47,60.022,1550542504,"201051344000988","174011545737251",0.00,-11.50,0,285.54,304.18,0.0,0.0,0.000,941190.5,941190.5,8063,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542516,213503.00
02/18/2019 21:15,2,0.000,ALERT,213.06,303.28,60.017,1550542504,"201051344000582","174011545737251",0.00,-13.00,0,289.15,304.48,0.0,0.0,0.000,1182171.1,1182171.1,15848,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542518,213504.00
02/18/2019 21:15,2,0.000,ALERT,213.06,302.37,60.038,1550542504,"201051344000868","174011545737251",0.00,-10.00,0,288.55,305.08,0.0,0.0,0.000,1194222.0,1194222.0,39751,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542519,213505.00
02/18/2019 21:15,2,0.000,ALERT,213.51,302.37,60.028,1550542504,"201051344000576","174011545737251",0.00,-12.00,0,288.25,304.78,0.0,0.0,0.000,1210756.3,1210756.3,11819,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542521,213506.00
02/18/2019 21:15,2,0.000,ALERT,213.06,302.07,60.033,1550542504,"201051344001158","174011545737251",0.00,-11.50,0,287.65,304.18,0.0,0.0,0.000,1187356.7,1187356.7,8046,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542523,213507.00
02/18/2019 21:15,2,0.000,ALERT,212.61,301.77,60.033,1550542504,"201051344000917","174011545737251",0.00,-11.00,0,287.05,302.98,0.0,0.0,0.000,1199088.8,1199088.8,15710,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542525,213508.00
02/18/2019 21:15,2,0.000,ALERT,212.61,301.77,60.049,1550542504,"201051344000417","174011545737251",0.00,-13.00,0,287.95,302.98,0.0,0.0,0.000,972308.5,972308.5,15944,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550542527,213509.00
02/18/2019 21:15,2,0.000,ALERT,212.83,302.07,60.022,1550542504,"201051344000685","174011545737251",0.00,-11.50,0,288.25,303.58,0.0,0.0,0.000,1203339.8,1203339.8,15931,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550542529,213510.00
02/18/2019 21:15,2,0.000,ALERT,212.38,301.17,60.059,1550542504,"201051344000651","174011545737251",0.00,-14.00,0,287.65,302.98,0.0,0.0,0.000,1197117.2,1197117.2,15908,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542531,213511.00
02/18/2019 21:15,2,0.000,ALERT,212.61,302.37,60.033,1550542504,"201051344000594","174011545737251",0.00,-13.00,0,287.65,304.48,0.0,0.0,0.000,1211992.4,1211992.4,39735,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542533,213512.00
02/18/2019 21:15,2,0.000,ALERT,213.06,302.07,60.033,1550542504,"201051344000469","174011545737251",0.00,-12.00,0,287.05,304.48,0.0,0.0,0.000,1196290.5,1196290.5,7998,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542535,213513.00
02/18/2019 21:15,2,0.000,ALERT,212.61,302.37,59.996,1550542504,"201051344000585","174011545737251",0.00,-11.50,0,287.95,303.58,0.0,0.0,0.000,1211786.3,1211786.3,15964,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550542536,213514.00
02/18/2019 21:15,2,0.000,ALERT,213.51,301.77,60.070,1550542504,"201051344000853","174011545737251",0.00,-12.00,0,287.95,304.48,0.0,0.0,0.000,1214700.3,1214700.3,7636,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550542538,213515.00
02/18/2019 21:15,2,0.000,ALERT,212.61,302.37,60.081,1550542504,"201051344001145","174011545737251",0.00,-12.00,0,288.55,304.18,0.0,0.0,0.000,1210717.2,1210717.2,15881,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542540,213516.00
02/18/2019 21:15,2,0.000,ALERT,212.38,302.07,60.033,1550542504,"201051344000438","174011545737251",0.00,-13.00,0,288.55,304.18,0.0,0.0,0.000,1204774.2,1204774.2,15929,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542542,213517.00
02/18/2019 21:15,2,0.000,ALERT,211.93,302.07,60.017,1550542504,"201051344001135","174011545737251",0.00,-11.50,0,288.55,304.18,0.0,0.0,0.000,1192882.3,1192882.3,15883,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542544,213518.00
02/18/2019 21:15,2,0.000,ALERT,212.83,301.77,60.059,1550542504,"201051344000983","174011545737251",0.00,-11.50,0,288.25,304.78,0.0,0.0,0.000,1213547.5,1213547.5,7639,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542546,213519.00
02/18/2019 21:15,2,0.000,ALERT,212.38,301.47,60.038,1550542504,"201051344001203","174011545737251",0.00,-13.00,0,287.95,305.08,0.0,0.0,0.000,1201793.4,1201793.4,15921,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542547,213520.00
02/18/2019 21:15,2,0.000,ALERT,212.38,302.37,60.043,1550542504,"201051344001230","174011545737251",0.00,-12.00,0,288.55,303.88,0.0,0.0,0.000,1196291.0,1196291.0,15729,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550542549,213521.00
02/18/2019 21:15,2,0.000,ALERT,212.16,302.07,60.038,1550542504,"201051344000646","174011545737251",0.00,-13.00,0,287.95,303.58,0.0,0.0,0.000,1190875.3,1190875.3,15894,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550542551,213522.00
02/18/2019 21:15,2,0.000,ALERT,213.29,301.17,60.033,1550542504,"201051344000867","174011545737251",0.00,-11.00,0,287.35,304.78,0.0,0.0,0.000,1192929.9,1192929.9,39781,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542553,213523.00
02/18/2019 21:15,2,0.000,ALERT,213.74,301.77,60.038,1550542504,"201051344000633","174011545737251",0.00,-12.00,0,286.44,304.18,0.0,0.0,0.000,1191886.2,1191886.2,39840,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542555,213524.00
02/18/2019 21:15,2,0.000,ALERT,212.16,302.37,60.033,1550542504,"201051344000955","174011545737251",0.00,-12.00,0,288.25,303.58,0.0,0.0,0.000,1210041.7,1210041.7,15921,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542557,213525.00
02/18/2019 21:15,2,0.000,ALERT,213.06,300.87,60.033,1550542504,"201051344000648","174011545737251",0.00,-13.00,0,287.35,304.18,0.0,0.0,0.000,1202849.4,1202849.4,39371,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542558,213526.00
02/18/2019 21:15,2,0.000,ALERT,213.29,301.77,59.996,1550542504,"201051344000645","174011545737251",0.00,-11.00,0,287.95,304.48,0.0,0.0,0.000,1207815.0,1207815.0,39329,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542560,213527.00
02/18/2019 21:15,2,0.000,ALERT,213.06,302.68,60.043,1550542504,"201051344000569","174011545737251",0.00,-11.50,0,288.85,305.38,0.0,0.0,0.000,1224160.3,1224160.3,7564,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550542562,213528.00
02/18/2019 21:15,2,0.000,ALERT,213.51,301.47,60.001,1550542504,"179051228000119","174011545737251",0.00,-10.00,0,286.74,303.88,0.0,0.0,0.000,11932.6,11932.6,7615,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550542564,213529.00
02/18/2019 21:30,2,0.000,ALERT,213.51,304.18,60.022,1550543404,"201051344000579","174011545737251",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,1221315.1,1221315.1,8002,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543406,213530.00
02/18/2019 21:30,2,0.000,ALERT,212.83,301.77,60.070,1550543404,"201051344001025","174011545737251",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,1205879.0,1205879.0,15932,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543408,213531.00
02/18/2019 21:30,2,0.000,ALERT,213.06,302.68,60.022,1550543404,"201051344001093","174011545737251",0.00,-11.00,0,300.27,303.88,0.0,0.0,0.000,1194949.2,1194949.2,15913,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543410,213532.00
02/18/2019 21:30,2,0.000,ALERT,213.51,303.28,60.022,1550543404,"201051344000458","174011545737251",0.00,-9.00,0,299.67,305.38,0.0,0.0,0.000,1208884.9,1208884.9,7715,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543412,213533.00
02/18/2019 21:30,2,0.000,ALERT,213.06,302.98,60.017,1550543404,"201051344000890","174011545737251",0.00,-11.50,0,300.57,304.78,0.0,0.0,0.000,1202310.2,1202310.2,15880,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543413,213534.00
02/18/2019 21:30,2,0.000,ALERT,213.29,302.98,60.028,1550543404,"201051344000988","174011545737251",0.00,-11.00,0,297.57,304.18,0.0,0.0,0.000,941190.5,941190.5,8065,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543415,213535.00
02/18/2019 21:30,2,0.000,ALERT,213.51,303.58,60.028,1550543404,"201051344000582","174011545737251",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,1182171.1,1182171.1,15850,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543417,213536.00
02/18/2019 21:30,2,0.000,ALERT,213.51,303.58,60.017,1550543404,"201051344000868","174011545737251",0.00,-11.00,0,300.87,305.08,0.0,0.0,0.000,1194222.0,1194222.0,39753,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543419,213537.00
02/18/2019 21:30,2,0.000,ALERT,213.96,303.88,59.990,1550543404,"201051344000576","174011545737251",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,1210756.3,1210756.3,11821,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543421,213538.00
02/18/2019 21:30,2,0.000,ALERT,213.74,302.98,59.985,1550543404,"201051344001158","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1187356.7,1187356.7,8048,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543422,213539.00
02/18/2019 21:30,2,0.000,ALERT,213.29,302.07,60.022,1550543404,"201051344000917","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1199088.8,1199088.8,15712,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543424,213540.00
02/18/2019 21:30,2,0.000,ALERT,213.29,301.77,60.006,1550543404,"201051344000417","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,972308.5,972308.5,15946,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543426,213541.00
02/18/2019 21:30,2,0.000,ALERT,213.51,302.68,60.012,1550543404,"201051344000685","174011545737251",0.00,-12.00,0,299.67,303.88,0.0,0.0,0.000,1203339.8,1203339.8,15933,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543428,213542.00
02/18/2019 21:30,2,0.000,ALERT,213.29,301.77,60.006,1550543404,"201051344000651","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1197117.2,1197117.2,15910,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543430,213543.00
02/18/2019 21:30,2,0.000,ALERT,213.06,303.28,59.969,1550543404,"201051344000594","174011545737251",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,1211992.4,1211992.4,39737,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543432,213544.00
02/18/2019 21:30,2,0.000,ALERT,213.74,303.28,60.049,1550543404,"201051344000469","174011545737251",0.00,-13.00,0,298.77,304.48,0.0,0.0,0.000,1196290.5,1196290.5,8000,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543434,213545.00
02/18/2019 21:30,2,0.000,ALERT,213.29,302.98,60.049,1550543404,"201051344000585","174011545737251",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,1211786.3,1211786.3,15966,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543436,213546.00
02/18/2019 21:30,2,0.000,ALERT,213.96,302.68,60.006,1550543404,"201051344000853","174011545737251",0.00,-12.00,0,299.97,304.78,0.0,0.0,0.000,1214700.3,1214700.3,7638,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543438,213547.00
02/18/2019 21:30,2,0.000,ALERT,213.29,302.68,59.990,1550543404,"201051344001145","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1210717.2,1210717.2,15883,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543439,213548.00
02/18/2019 21:30,2,0.000,ALERT,213.29,302.68,60.049,1550543404,"201051344000438","174011545737251",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,1204774.2,1204774.2,15931,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543441,213549.00
02/18/2019 21:30,2,0.000,ALERT,212.61,302.37,60.006,1550543404,"201051344001135","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1192882.3,1192882.3,15885,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543443,213550.00
02/18/2019 21:30,2,0.000,ALERT,213.51,303.28,60.001,1550543404,"201051344000983","174011545737251",0.00,-11.50,0,299.97,304.78,0.0,0.0,0.000,1213547.5,1213547.5,7641,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543445,213551.00
02/18/2019 21:30,2,0.000,ALERT,213.06,302.07,59.980,1550543404,"201051344001203","174011545737251",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,1201793.4,1201793.4,15923,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543447,213552.00
02/18/2019 21:30,2,0.000,ALERT,213.06,302.98,59.990,1550543404,"201051344001230","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,1196291.0,1196291.0,15731,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543449,213553.00
02/18/2019 21:30,2,0.000,ALERT,212.83,302.68,60.028,1550543404,"201051344000646","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1190875.3,1190875.3,15896,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550543450,213554.00
02/18/2019 21:30,2,0.000,ALERT,213.96,302.37,59.948,1550543404,"201051344000867","174011545737251",0.00,-11.00,0,299.07,304.78,0.0,0.0,0.000,1192929.9,1192929.9,39783,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543452,213555.00
02/18/2019 21:30,2,0.000,ALERT,214.41,302.68,59.990,1550543404,"201051344000633","174011545737251",0.00,-12.00,0,298.47,304.18,0.0,0.0,0.000,1191886.2,1191886.2,39842,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543454,213556.00
02/18/2019 21:30,2,0.000,ALERT,212.83,302.68,59.985,1550543404,"201051344000955","174011545737251",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,1210041.7,1210041.7,15923,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543456,213557.00
02/18/2019 21:30,2,0.000,ALERT,213.51,302.07,60.028,1550543404,"201051344000648","174011545737251",0.00,-13.00,0,299.07,304.48,0.0,0.0,0.000,1202849.4,1202849.4,39373,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543458,213558.00
02/18/2019 21:30,2,0.000,ALERT,213.96,302.98,59.959,1550543404,"201051344000645","174011545737251",0.00,-11.00,0,299.97,304.48,0.0,0.0,0.000,1207815.0,1207815.0,39331,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543459,213559.00
02/18/2019 21:30,2,0.000,ALERT,213.51,303.58,59.985,1550543404,"201051344000569","174011545737251",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,1224160.3,1224160.3,7566,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550543461,213560.00
02/18/2019 21:30,2,0.000,ALERT,213.96,302.37,59.980,1550543404,"179051228000119","174011545737251",0.00,-10.00,0,298.47,303.88,0.0,0.0,0.000,11932.6,11932.6,7617,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550543463,213561.00
02/18/2019 21:45,2,0.000,ALERT,213.74,304.18,60.006,1550544304,"201051344000579","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1221315.1,1221315.1,8004,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544306,213562.00
02/18/2019 21:45,2,0.000,ALERT,213.29,302.37,59.990,1550544304,"201051344001025","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1205879.0,1205879.0,15934,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544308,213563.00
02/18/2019 21:45,2,0.000,ALERT,213.29,302.98,60.006,1550544304,"201051344001093","174011545737251",0.00,-11.00,0,300.27,304.18,0.0,0.0,0.000,1194949.2,1194949.2,15915,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544310,213564.00
02/18/2019 21:45,2,0.000,ALERT,213.74,303.88,60.012,1550544304,"201051344000458","174011545737251",0.00,-9.00,0,301.47,305.98,0.0,0.0,0.000,1208884.9,1208884.9,7717,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544312,213565.00
02/18/2019 21:45,2,0.000,ALERT,213.29,303.28,60.006,1550544304,"201051344000890","174011545737251",0.00,-12.00,0,301.17,305.38,0.0,0.0,0.000,1202310.2,1202310.2,15882,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544313,213566.00
02/18/2019 21:45,2,0.000,ALERT,213.74,303.58,59.980,1550544304,"201051344000988","174011545737251",0.00,-11.50,0,298.77,304.78,0.0,0.0,0.000,941190.5,941190.5,8067,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544315,213567.00
02/18/2019 21:45,2,0.000,ALERT,213.74,303.88,60.043,1550544304,"201051344000582","174011545737251",0.00,-13.00,0,301.77,305.08,0.0,0.0,0.000,1182171.1,1182171.1,15852,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544317,213568.00
02/18/2019 21:45,2,0.000,ALERT,213.74,304.18,60.001,1550544304,"201051344000868","174011545737251",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,1194222.0,1194222.0,39755,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544319,213569.00
02/18/2019 21:45,2,0.000,ALERT,214.41,304.18,60.033,1550544304,"201051344000576","174011545737251",0.00,-13.00,0,301.77,305.38,0.0,0.0,0.000,1210756.3,1210756.3,11823,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544321,213570.00
02/18/2019 21:45,2,0.000,ALERT,214.19,303.88,60.006,1550544304,"201051344001158","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1187356.7,1187356.7,8050,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544322,213571.00
02/18/2019 21:45,2,0.000,ALERT,213.51,302.68,60.012,1550544304,"201051344000917","174011545737251",0.00,-11.00,0,299.37,303.88,0.0,0.0,0.000,1199088.8,1199088.8,15714,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544324,213572.00
02/18/2019 21:45,2,0.000,ALERT,213.51,302.68,59.980,1550544304,"201051344000417","174011545737251",0.00,-13.00,0,300.27,303.58,0.0,0.0,0.000,972308.5,972308.5,15948,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544326,213573.00
02/18/2019 21:45,2,0.000,ALERT,213.74,303.28,60.043,1550544304,"201051344000685","174011545737251",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,1203339.8,1203339.8,15935,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544328,213574.00
02/18/2019 21:45,2,0.000,ALERT,213.51,302.37,60.043,1550544304,"201051344000651","174011545737251",0.00,-14.00,0,300.27,303.58,0.0,0.0,0.000,1197117.2,1197117.2,15912,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544330,213575.00
02/18/2019 21:45,2,0.000,ALERT,213.51,304.18,59.980,1550544304,"201051344000594","174011545737251",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,1211992.4,1211992.4,39739,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544332,213576.00
02/18/2019 21:45,2,0.000,ALERT,214.19,304.18,60.012,1550544304,"201051344000469","174011545737251",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,1196290.5,1196290.5,8002,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544334,213577.00
02/18/2019 21:45,2,0.000,ALERT,213.51,303.58,60.043,1550544304,"201051344000585","174011545737251",0.00,-11.00,0,300.57,304.48,0.0,0.0,0.000,1211786.3,1211786.3,15968,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544336,213578.00
02/18/2019 21:45,2,0.000,ALERT,214.41,303.58,60.012,1550544304,"201051344000853","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1214700.3,1214700.3,7640,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544338,213579.00
02/18/2019 21:45,2,0.000,ALERT,213.74,303.58,60.001,1550544304,"201051344001145","174011545737251",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,1210717.2,1210717.2,15885,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544340,213580.00
02/18/2019 21:45,2,0.000,ALERT,213.51,303.28,60.012,1550544304,"201051344000438","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1204774.2,1204774.2,15933,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544341,213581.00
02/18/2019 21:45,2,0.000,ALERT,213.06,303.28,60.012,1550544304,"201051344001135","174011545737251",0.00,-12.00,0,300.87,305.08,0.0,0.0,0.000,1192882.3,1192882.3,15887,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544343,213582.00
02/18/2019 21:45,2,0.000,ALERT,213.96,303.88,59.980,1550544304,"201051344000983","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1213547.5,1213547.5,7643,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544345,213583.00
02/18/2019 21:45,2,0.000,ALERT,213.51,302.68,60.022,1550544304,"201051344001203","174011545737251",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,1201793.4,1201793.4,15925,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544347,213584.00
02/18/2019 21:45,2,0.000,ALERT,213.29,303.58,60.012,1550544304,"201051344001230","174011545737251",0.00,-12.00,0,301.17,304.48,0.0,0.0,0.000,1196291.0,1196291.0,15733,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544349,213585.00
02/18/2019 21:45,2,0.000,ALERT,213.29,303.28,60.017,1550544304,"201051344000646","174011545737251",0.00,-13.00,0,299.97,304.18,0.0,0.0,0.000,1190875.3,1190875.3,15898,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544350,213586.00
02/18/2019 21:45,2,0.000,ALERT,214.41,303.28,60.028,1550544304,"201051344000867","174011545737251",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,1192929.9,1192929.9,39785,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544352,213587.00
02/18/2019 21:45,2,0.000,ALERT,214.87,303.58,60.006,1550544304,"201051344000633","174011545737251",0.00,-12.00,0,299.37,304.78,0.0,0.0,0.000,1191886.2,1191886.2,39844,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544354,213588.00
02/18/2019 21:45,2,0.000,ALERT,213.06,303.28,60.006,1550544304,"201051344000955","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,1210041.7,1210041.7,15925,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544356,213589.00
02/18/2019 21:45,2,0.000,ALERT,213.96,302.98,60.001,1550544304,"201051344000648","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1202849.4,1202849.4,39375,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544358,213590.00
02/18/2019 21:45,2,0.000,ALERT,214.19,303.58,60.049,1550544304,"201051344000645","174011545737251",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,1207815.0,1207815.0,39333,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550544360,213591.00
02/18/2019 21:45,2,0.000,ALERT,213.96,304.18,60.012,1550544304,"201051344000569","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1224160.3,1224160.3,7568,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550544361,213592.00
02/18/2019 21:45,2,0.000,ALERT,214.19,303.28,60.001,1550544304,"179051228000119","174011545737251",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,11932.6,11932.6,7619,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550544363,213593.00
02/18/2019 22:00,2,0.000,ALERT,214.19,304.48,59.990,1550545204,"201051344000579","174011545737251",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,1221315.1,1221315.1,8006,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550545206,213594.00
02/18/2019 22:00,2,0.000,ALERT,213.74,302.98,59.996,1550545204,"201051344001025","174011545737251",0.00,-13.00,0,300.57,305.68,0.0,0.0,0.000,1205879.0,1205879.0,15936,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550545208,213595.00
02/18/2019 22:00,2,0.000,ALERT,213.74,303.58,59.985,1550545204,"201051344001093","174011545737251",0.00,-11.00,0,300.87,304.48,0.0,0.0,0.000,1194949.2,1194949.2,15917,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545210,213596.00
02/18/2019 22:00,2,0.000,ALERT,213.96,303.58,59.996,1550545204,"201051344000458","174011545737251",0.00,-9.00,0,302.07,306.58,0.0,0.0,0.000,1208884.9,1208884.9,7719,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545211,213597.00
02/18/2019 22:00,2,0.000,ALERT,213.74,304.18,59.996,1550545204,"201051344000890","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1202310.2,1202310.2,15884,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545213,213598.00
02/18/2019 22:00,2,0.000,ALERT,213.74,303.28,59.990,1550545204,"201051344000988","174011545737251",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,941190.5,941190.5,8069,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550545215,213599.00
02/18/2019 22:00,2,0.000,ALERT,214.19,304.48,59.959,1550545204,"201051344000582","174011545737251",0.00,-14.00,0,302.07,305.68,0.0,0.0,0.000,1182171.1,1182171.1,15854,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545217,213600.00
02/18/2019 22:00,2,0.000,ALERT,213.96,304.18,60.033,1550545204,"201051344000868","174011545737251",0.00,-12.00,0,302.68,306.28,0.0,0.0,0.000,1194222.0,1194222.0,39757,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545219,213601.00
02/18/2019 22:00,2,0.000,ALERT,214.41,304.18,60.006,1550545204,"201051344000576","174011545737251",0.00,-11.50,0,302.07,305.98,0.0,0.0,0.000,1210756.3,1210756.3,11825,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545221,213602.00
02/18/2019 22:00,2,0.000,ALERT,214.19,303.88,59.990,1550545204,"201051344001158","174011545737251",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,1187356.7,1187356.7,8052,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545222,213603.00
02/18/2019 22:00,2,0.000,ALERT,213.96,302.98,60.033,1550545204,"201051344000917","174011545737251",0.00,-11.00,0,299.97,304.18,0.0,0.0,0.000,1199088.8,1199088.8,15716,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545224,213604.00
02/18/2019 22:00,2,0.000,ALERT,213.96,303.28,59.990,1550545204,"201051344000417","174011545737251",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,972308.5,972308.5,15950,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550545226,213605.00
02/18/2019 22:00,2,0.000,ALERT,214.19,303.28,60.001,1550545204,"201051344000685","174011545737251",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,1203339.8,1203339.8,15937,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545228,213606.00
02/18/2019 22:00,2,0.000,ALERT,213.74,302.68,60.006,1550545204,"201051344000651","174011545737251",0.00,-15.00,0,300.57,304.18,0.0,0.0,0.000,1197117.2,1197117.2,15914,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545230,213607.00
02/18/2019 22:00,2,0.000,ALERT,213.51,304.18,60.038,1550545204,"201051344000594","174011545737251",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,1211992.4,1211992.4,39741,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545232,213608.00
02/18/2019 22:00,2,0.000,ALERT,213.96,303.58,59.985,1550545204,"201051344000469","174011545737251",0.00,-13.00,0,300.87,305.68,0.0,0.0,0.000,1196290.5,1196290.5,8004,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545234,213609.00
02/18/2019 22:00,2,0.000,ALERT,213.96,303.58,59.959,1550545204,"201051344000585","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,1211786.3,1211786.3,15970,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545236,213610.00
02/18/2019 22:00,2,0.000,ALERT,214.41,303.58,59.959,1550545204,"201051344000853","174011545737251",0.00,-12.00,0,302.07,305.68,0.0,0.0,0.000,1214700.3,1214700.3,7642,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545238,213611.00
02/18/2019 22:00,2,0.000,ALERT,214.19,303.88,59.985,1550545204,"201051344001145","174011545737251",0.00,-12.00,0,302.07,305.38,0.0,0.0,0.000,1210717.2,1210717.2,15887,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545239,213612.00
02/18/2019 22:00,2,0.000,ALERT,213.96,303.58,59.985,1550545204,"201051344000438","174011545737251",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,1204774.2,1204774.2,15935,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545241,213613.00
02/18/2019 22:00,2,0.000,ALERT,213.51,303.58,59.990,1550545204,"201051344001135","174011545737251",0.00,-12.00,0,301.77,305.38,0.0,0.0,0.000,1192882.3,1192882.3,15889,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550545243,213614.00
02/18/2019 22:00,2,0.000,ALERT,213.74,303.58,59.980,1550545204,"201051344000983","174011545737251",0.00,-11.50,0,302.37,305.98,0.0,0.0,0.000,1213547.5,1213547.5,7645,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545245,213615.00
02/18/2019 22:00,2,0.000,ALERT,213.74,302.98,60.028,1550545204,"201051344001203","174011545737251",0.00,-13.00,0,301.17,306.28,0.0,0.0,0.000,1201793.4,1201793.4,15927,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545247,213616.00
02/18/2019 22:00,2,0.000,ALERT,213.74,303.88,59.990,1550545204,"201051344001230","174011545737251",0.00,-12.00,0,301.47,305.38,0.0,0.0,0.000,1196291.0,1196291.0,15735,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545248,213617.00
02/18/2019 22:00,2,0.000,ALERT,213.51,303.28,59.953,1550545204,"201051344000646","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,1190875.3,1190875.3,15900,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545250,213618.00
02/18/2019 22:00,2,0.000,ALERT,214.19,302.98,59.985,1550545204,"201051344000867","174011545737251",0.00,-11.00,0,301.17,305.98,0.0,0.0,0.000,1192929.9,1192929.9,39787,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545252,213619.00
02/18/2019 22:00,2,0.000,ALERT,214.64,303.28,59.980,1550545204,"201051344000633","174011545737251",0.00,-13.00,0,299.97,305.38,0.0,0.0,0.000,1191886.2,1191886.2,39846,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545254,213620.00
02/18/2019 22:00,2,0.000,ALERT,213.29,303.28,59.985,1550545204,"201051344000955","174011545737251",0.00,-12.00,0,301.47,304.78,0.0,0.0,0.000,1210041.7,1210041.7,15927,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545256,213621.00
02/18/2019 22:00,2,0.000,ALERT,213.96,302.68,59.980,1550545204,"201051344000648","174011545737251",0.00,-13.00,0,300.87,305.38,0.0,0.0,0.000,1202849.4,1202849.4,39377,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545257,213622.00
02/18/2019 22:00,2,0.000,ALERT,214.19,303.28,59.996,1550545204,"201051344000645","174011545737251",0.00,-11.00,0,301.47,305.68,0.0,0.0,0.000,1207815.0,1207815.0,39335,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545259,213623.00
02/18/2019 22:00,2,0.000,ALERT,213.96,304.18,60.033,1550545204,"201051344000569","174011545737251",0.00,-12.00,0,302.68,306.58,0.0,0.0,0.000,1224160.3,1224160.3,7570,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550545261,213624.00
02/18/2019 22:00,2,0.000,ALERT,214.19,302.98,59.990,1550545204,"179051228000119","174011545737251",0.00,-10.00,0,299.97,305.08,0.0,0.0,0.000,11932.6,11932.6,7621,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550545263,213625.00
02/18/2019 22:15,2,0.000,ALERT,213.96,304.48,60.006,1550546104,"201051344000579","174011545737251",0.00,-11.50,0,301.47,306.58,0.0,0.0,0.000,1221315.1,1221315.1,8008,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546106,213626.00
02/18/2019 22:15,2,0.000,ALERT,213.06,302.07,60.017,1550546104,"201051344001025","174011545737251",0.00,-14.00,0,300.57,305.98,0.0,0.0,0.000,1205879.0,1205879.0,15938,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546108,213627.00
02/18/2019 22:15,2,0.000,ALERT,213.06,302.98,60.012,1550546104,"201051344001093","174011545737251",0.00,-11.00,0,300.87,305.38,0.0,0.0,0.000,1194949.2,1194949.2,15919,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546110,213628.00
02/18/2019 22:15,2,0.000,ALERT,213.74,304.18,60.012,1550546104,"201051344000458","174011545737251",0.00,-9.00,0,300.87,306.28,0.0,0.0,0.000,1208884.9,1208884.9,7721,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546112,213629.00
02/18/2019 22:15,2,0.000,ALERT,212.83,302.98,59.980,1550546104,"201051344000890","174011545737251",0.00,-12.00,0,301.77,306.28,0.0,0.0,0.000,1202310.2,1202310.2,15886,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546114,213630.00
02/18/2019 22:15,2,0.000,ALERT,213.51,303.88,60.006,1550546104,"201051344000988","174011545737251",0.00,-11.50,0,298.17,305.08,0.0,0.0,0.000,941190.5,941190.5,8071,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546115,213631.00
02/18/2019 22:15,2,0.000,ALERT,213.74,303.88,60.006,1550546104,"201051344000582","174011545737251",0.00,-14.00,0,302.07,305.98,0.0,0.0,0.000,1182171.1,1182171.1,15856,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546117,213632.00
02/18/2019 22:15,2,0.000,ALERT,213.74,304.48,59.990,1550546104,"201051344000868","174011545737251",0.00,-11.50,0,301.17,306.28,0.0,0.0,0.000,1194222.0,1194222.0,39759,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546119,213633.00
02/18/2019 22:15,2,0.000,ALERT,214.19,304.48,59.990,1550546104,"201051344000576","174011545737251",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,1210756.3,1210756.3,11827,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546121,213634.00
02/18/2019 22:15,2,0.000,ALERT,213.96,303.88,60.012,1550546104,"201051344001158","174011545737251",0.00,-13.00,0,300.27,305.08,0.0,0.0,0.000,1187356.7,1187356.7,8054,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546123,213635.00
02/18/2019 22:15,2,0.000,ALERT,213.29,302.37,60.006,1550546104,"201051344000917","174011545737251",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,1199088.8,1199088.8,15718,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546124,213636.00
02/18/2019 22:15,2,0.000,ALERT,213.51,302.37,60.001,1550546104,"201051344000417","174011545737251",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,972308.5,972308.5,15952,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546126,213637.00
02/18/2019 22:15,2,0.000,ALERT,213.51,302.68,59.985,1550546104,"201051344000685","174011545737251",0.00,-12.00,0,301.17,304.78,0.0,0.0,0.000,1203339.8,1203339.8,15939,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546128,213638.00
02/18/2019 22:15,2,0.000,ALERT,213.29,302.07,60.012,1550546104,"201051344000651","174011545737251",0.00,-15.00,0,300.57,304.48,0.0,0.0,0.000,1197117.2,1197117.2,15916,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546130,213639.00
02/18/2019 22:15,2,0.000,ALERT,213.51,304.48,60.038,1550546104,"201051344000594","174011545737251",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,1211992.4,1211992.4,39743,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546132,213640.00
02/18/2019 22:15,2,0.000,ALERT,213.96,304.18,60.001,1550546104,"201051344000469","174011545737251",0.00,-13.00,0,299.97,305.38,0.0,0.0,0.000,1196290.5,1196290.5,8006,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546134,213641.00
02/18/2019 22:15,2,0.000,ALERT,213.29,302.98,60.001,1550546104,"201051344000585","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,1211786.3,1211786.3,15972,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546136,213642.00
