ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 22:15,2,0.000,ALERT,214.41,303.88,60.017,1550546104,"201051344000853","174011545737251",0.00,-12.00,0,300.57,305.68,0.0,0.0,0.000,1214700.3,1214700.3,7644,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546138,213643.00
02/18/2019 22:15,2,0.000,ALERT,213.29,302.98,60.022,1550546104,"201051344001145","174011545737251",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,1210717.2,1210717.2,15889,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546140,213644.00
02/18/2019 22:15,2,0.000,ALERT,213.06,302.98,59.996,1550546104,"201051344000438","174011545737251",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,1204774.2,1204774.2,15937,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546142,213645.00
02/18/2019 22:15,2,0.000,ALERT,212.83,302.98,59.990,1550546104,"201051344001135","174011545737251",0.00,-12.00,0,301.47,305.68,0.0,0.0,0.000,1192882.3,1192882.3,15891,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546144,213646.00
02/18/2019 22:15,2,0.000,ALERT,213.74,304.18,60.006,1550546104,"201051344000983","174011545737251",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,1213547.5,1213547.5,7647,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546145,213647.00
02/18/2019 22:15,2,0.000,ALERT,213.06,302.37,60.022,1550546104,"201051344001203","174011545737251",0.00,-13.00,0,300.87,306.58,0.0,0.0,0.000,1201793.4,1201793.4,15929,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546147,213648.00
02/18/2019 22:15,2,0.000,ALERT,213.29,303.58,60.012,1550546104,"201051344001230","174011545737251",0.00,-13.00,0,301.47,305.38,0.0,0.0,0.000,1196291.0,1196291.0,15737,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546149,213649.00
02/18/2019 22:15,2,0.000,ALERT,213.06,302.98,60.012,1550546104,"201051344000646","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,1190875.3,1190875.3,15902,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546151,213650.00
02/18/2019 22:15,2,0.000,ALERT,214.19,303.28,60.043,1550546104,"201051344000867","174011545737251",0.00,-11.00,0,299.97,305.68,0.0,0.0,0.000,1192929.9,1192929.9,39789,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546153,213651.00
02/18/2019 22:15,2,0.000,ALERT,214.64,303.88,60.043,1550546104,"201051344000633","174011545737251",0.00,-13.00,0,299.07,305.08,0.0,0.0,0.000,1191886.2,1191886.2,39848,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546155,213652.00
02/18/2019 22:15,2,0.000,ALERT,212.83,303.28,60.006,1550546104,"201051344000955","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1210041.7,1210041.7,15929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546156,213653.00
02/18/2019 22:15,2,0.000,ALERT,213.96,303.28,60.006,1550546104,"201051344000648","174011545737251",0.00,-13.00,0,299.67,305.38,0.0,0.0,0.000,1202849.4,1202849.4,39379,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546158,213654.00
02/18/2019 22:15,2,0.000,ALERT,214.19,303.88,60.012,1550546104,"201051344000645","174011545737251",0.00,-11.50,0,300.57,305.38,0.0,0.0,0.000,1207815.0,1207815.0,39337,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550546160,213655.00
02/18/2019 22:15,2,0.000,ALERT,213.74,304.48,60.006,1550546104,"201051344000569","174011545737251",0.00,-12.00,0,301.17,306.58,0.0,0.0,0.000,1224160.3,1224160.3,7572,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550546162,213656.00
02/18/2019 22:15,2,0.000,ALERT,214.19,303.58,60.006,1550546104,"179051228000119","174011545737251",0.00,-11.00,0,299.37,305.08,0.0,0.0,0.000,11932.6,11932.6,7623,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550546164,213657.00
02/18/2019 22:30,2,0.000,ALERT,214.19,305.68,60.059,1550547004,"201051344000579","174011545737251",0.00,-11.50,0,302.07,306.88,0.0,0.0,0.000,1221315.1,1221315.1,8010,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547006,213658.00
02/18/2019 22:30,2,0.000,ALERT,213.51,303.28,60.017,1550547004,"201051344001025","174011545737251",0.00,-13.00,0,300.27,305.68,0.0,0.0,0.000,1205879.0,1205879.0,15940,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547008,213659.00
02/18/2019 22:30,2,0.000,ALERT,213.51,303.88,60.012,1550547004,"201051344001093","174011545737251",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,1194949.2,1194949.2,15921,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547010,213660.00
02/18/2019 22:30,2,0.000,ALERT,213.96,304.78,60.017,1550547004,"201051344000458","174011545737251",0.00,-9.00,0,302.07,306.88,0.0,0.0,0.000,1208884.9,1208884.9,7723,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547012,213661.00
02/18/2019 22:30,2,0.000,ALERT,212.83,302.68,60.012,1550547004,"201051344000890","174011545737251",0.00,-11.50,0,300.87,305.98,0.0,0.0,0.000,1202310.2,1202310.2,15888,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547013,213662.00
02/18/2019 22:30,2,0.000,ALERT,213.74,304.48,60.012,1550547004,"201051344000988","174011545737251",0.00,-11.50,0,299.07,305.68,0.0,0.0,0.000,941190.5,941190.5,8073,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547015,213663.00
02/18/2019 22:30,2,0.000,ALERT,213.51,303.58,60.012,1550547004,"201051344000582","174011545737251",0.00,-13.00,0,301.77,305.68,0.0,0.0,0.000,1182171.1,1182171.1,15858,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547017,213664.00
02/18/2019 22:30,2,0.000,ALERT,213.96,305.38,60.006,1550547004,"201051344000868","174011545737251",0.00,-12.00,0,302.07,306.58,0.0,0.0,0.000,1194222.0,1194222.0,39761,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547019,213665.00
02/18/2019 22:30,2,0.000,ALERT,214.64,305.38,60.006,1550547004,"201051344000576","174011545737251",0.00,-11.50,0,301.47,306.28,0.0,0.0,0.000,1210756.3,1210756.3,11829,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547021,213666.00
02/18/2019 22:30,2,0.000,ALERT,214.19,304.78,60.006,1550547004,"201051344001158","174011545737251",0.00,-13.00,0,301.17,305.68,0.0,0.0,0.000,1187356.7,1187356.7,8056,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547022,213667.00
02/18/2019 22:30,2,0.000,ALERT,213.06,301.77,59.996,1550547004,"201051344000917","174011545737251",0.00,-11.00,0,299.67,304.18,0.0,0.0,0.000,1199088.8,1199088.8,15720,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547024,213668.00
02/18/2019 22:30,2,0.000,ALERT,213.06,302.07,60.012,1550547004,"201051344000417","174011545737251",0.00,-13.00,0,300.57,304.48,0.0,0.0,0.000,972308.5,972308.5,15954,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547026,213669.00
02/18/2019 22:30,2,0.000,ALERT,213.06,302.37,60.012,1550547004,"201051344000685","174011545737251",0.00,-12.00,0,300.87,304.78,0.0,0.0,0.000,1203339.8,1203339.8,15941,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547028,213670.00
02/18/2019 22:30,2,0.000,ALERT,212.83,301.47,60.012,1550547004,"201051344000651","174011545737251",0.00,-14.00,0,300.27,304.48,0.0,0.0,0.000,1197117.2,1197117.2,15918,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547030,213671.00
02/18/2019 22:30,2,0.000,ALERT,213.74,305.08,60.012,1550547004,"201051344000594","174011545737251",0.00,-13.00,0,301.17,306.28,0.0,0.0,0.000,1211992.4,1211992.4,39745,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547032,213672.00
02/18/2019 22:30,2,0.000,ALERT,214.19,304.48,60.017,1550547004,"201051344000469","174011545737251",0.00,-13.00,0,300.57,305.98,0.0,0.0,0.000,1196290.5,1196290.5,8008,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547034,213673.00
02/18/2019 22:30,2,0.000,ALERT,212.83,302.37,60.028,1550547004,"201051344000585","174011545737251",0.00,-11.50,0,300.57,305.08,0.0,0.0,0.000,1211786.3,1211786.3,15974,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547036,213674.00
02/18/2019 22:30,2,0.000,ALERT,214.64,304.48,60.059,1550547004,"201051344000853","174011545737251",0.00,-12.00,0,301.47,306.28,0.0,0.0,0.000,1214700.3,1214700.3,7646,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547038,213675.00
02/18/2019 22:30,2,0.000,ALERT,213.06,302.37,60.022,1550547004,"201051344001145","174011545737251",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,1210717.2,1210717.2,15891,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547040,213676.00
02/18/2019 22:30,2,0.000,ALERT,212.83,302.37,60.028,1550547004,"201051344000438","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1204774.2,1204774.2,15939,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547041,213677.00
02/18/2019 22:30,2,0.000,ALERT,212.38,302.37,60.028,1550547004,"201051344001135","174011545737251",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,1192882.3,1192882.3,15893,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547043,213678.00
02/18/2019 22:30,2,0.000,ALERT,213.96,304.78,60.012,1550547004,"201051344000983","174011545737251",0.00,-11.50,0,301.77,306.28,0.0,0.0,0.000,1213547.5,1213547.5,7649,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547045,213679.00
02/18/2019 22:30,2,0.000,ALERT,212.61,301.77,60.022,1550547004,"201051344001203","174011545737251",0.00,-13.00,0,300.87,306.28,0.0,0.0,0.000,1201793.4,1201793.4,15931,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547047,213680.00
02/18/2019 22:30,2,0.000,ALERT,212.83,302.68,59.996,1550547004,"201051344001230","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1196291.0,1196291.0,15739,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547049,213681.00
02/18/2019 22:30,2,0.000,ALERT,212.61,302.37,60.022,1550547004,"201051344000646","174011545737251",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,1190875.3,1190875.3,15904,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547050,213682.00
02/18/2019 22:30,2,0.000,ALERT,214.19,303.88,60.033,1550547004,"201051344000867","174011545737251",0.00,-11.00,0,300.87,306.28,0.0,0.0,0.000,1192929.9,1192929.9,39791,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547052,213683.00
02/18/2019 22:30,2,0.000,ALERT,214.87,304.48,60.028,1550547004,"201051344000633","174011545737251",0.00,-12.00,0,299.67,305.68,0.0,0.0,0.000,1191886.2,1191886.2,39850,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547054,213684.00
02/18/2019 22:30,2,0.000,ALERT,212.38,302.37,60.033,1550547004,"201051344000955","174011545737251",0.00,-13.00,0,301.17,304.78,0.0,0.0,0.000,1210041.7,1210041.7,15931,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547056,213685.00
02/18/2019 22:30,2,0.000,ALERT,213.96,303.58,60.022,1550547004,"201051344000648","174011545737251",0.00,-13.00,0,300.87,305.98,0.0,0.0,0.000,1202849.4,1202849.4,39381,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547058,213686.00
02/18/2019 22:30,2,0.000,ALERT,214.41,304.78,60.022,1550547004,"201051344000645","174011545737251",0.00,-11.00,0,301.47,305.98,0.0,0.0,0.000,1207815.0,1207815.0,39339,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547059,213687.00
02/18/2019 22:30,2,0.000,ALERT,214.19,305.08,60.075,1550547004,"201051344000569","174011545737251",0.00,-12.00,0,302.07,306.88,0.0,0.0,0.000,1224160.3,1224160.3,7574,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547061,213688.00
02/18/2019 22:30,2,0.000,ALERT,214.64,304.18,60.033,1550547004,"179051228000119","174011545737251",0.00,-10.00,0,300.27,305.38,0.0,0.0,0.000,11932.6,11932.6,7625,0,0,0,L,46974696,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550547063,213689.00
02/18/2019 22:45,2,0.000,ALERT,213.96,305.08,60.001,1550547904,"201051344000579","174011545737251",0.00,-12.00,0,303.28,307.18,0.0,0.0,0.000,1221315.1,1221315.1,8012,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547906,213690.00
02/18/2019 22:45,2,0.000,ALERT,212.61,301.17,60.006,1550547904,"201051344001025","174011545737251",0.00,-13.00,0,299.97,305.98,0.0,0.0,0.000,1205879.0,1205879.0,15942,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547908,213691.00
02/18/2019 22:45,2,0.000,ALERT,212.83,301.77,60.001,1550547904,"201051344001093","174011545737251",0.00,-11.00,0,300.27,305.38,0.0,0.0,0.000,1194949.2,1194949.2,15923,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547910,213692.00
02/18/2019 22:45,2,0.000,ALERT,213.74,303.88,60.006,1550547904,"201051344000458","174011545737251",0.00,-9.00,0,302.37,307.18,0.0,0.0,0.000,1208884.9,1208884.9,7725,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547912,213693.00
02/18/2019 22:45,2,0.000,ALERT,212.61,302.37,60.006,1550547904,"201051344000890","174011545737251",0.00,-11.50,0,300.87,304.78,0.0,0.0,0.000,1202310.2,1202310.2,15890,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547913,213694.00
02/18/2019 22:45,2,0.000,ALERT,213.51,303.58,60.038,1550547904,"201051344000988","174011545737251",0.00,-11.50,0,299.67,305.98,0.0,0.0,0.000,941190.5,941190.5,8075,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547915,213695.00
02/18/2019 22:45,2,0.000,ALERT,213.29,302.98,60.043,1550547904,"201051344000582","174011545737251",0.00,-13.00,0,301.47,304.78,0.0,0.0,0.000,1182171.1,1182171.1,15860,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547917,213696.00
02/18/2019 22:45,2,0.000,ALERT,213.74,304.48,60.033,1550547904,"201051344000868","174011545737251",0.00,-11.50,0,302.98,306.88,0.0,0.0,0.000,1194222.0,1194222.0,39763,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547919,213697.00
02/18/2019 22:45,2,0.000,ALERT,214.41,304.48,60.006,1550547904,"201051344000576","174011545737251",0.00,-11.50,0,302.37,306.88,0.0,0.0,0.000,1210756.3,1210756.3,11831,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547921,213698.00
02/18/2019 22:45,2,0.000,ALERT,213.96,303.88,60.001,1550547904,"201051344001158","174011545737251",0.00,-13.00,0,301.77,305.98,0.0,0.0,0.000,1187356.7,1187356.7,8058,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547923,213699.00
02/18/2019 22:45,2,0.000,ALERT,213.06,301.77,60.006,1550547904,"201051344000917","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1199088.8,1199088.8,15722,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547924,213700.00
02/18/2019 22:45,2,0.000,ALERT,213.06,301.47,59.975,1550547904,"201051344000417","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,972308.5,972308.5,15956,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547926,213701.00
02/18/2019 22:45,2,0.000,ALERT,213.29,302.07,60.017,1550547904,"201051344000685","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1203339.8,1203339.8,15943,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547928,213702.00
02/18/2019 22:45,2,0.000,ALERT,213.06,301.47,59.959,1550547904,"201051344000651","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1197117.2,1197117.2,15920,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547930,213703.00
02/18/2019 22:45,2,0.000,ALERT,213.29,304.18,60.001,1550547904,"201051344000594","174011545737251",0.00,-13.00,0,301.77,306.58,0.0,0.0,0.000,1211992.4,1211992.4,39747,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547932,213704.00
02/18/2019 22:45,2,0.000,ALERT,213.96,304.18,59.996,1550547904,"201051344000469","174011545737251",0.00,-13.00,0,301.47,306.28,0.0,0.0,0.000,1196290.5,1196290.5,8010,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547934,213705.00
02/18/2019 22:45,2,0.000,ALERT,213.06,302.37,60.012,1550547904,"201051344000585","174011545737251",0.00,-11.50,0,299.97,303.88,0.0,0.0,0.000,1211786.3,1211786.3,15976,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547936,213706.00
02/18/2019 22:45,2,0.000,ALERT,214.41,303.88,60.033,1550547904,"201051344000853","174011545737251",0.00,-12.00,0,302.07,306.28,0.0,0.0,0.000,1214700.3,1214700.3,7648,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547938,213707.00
02/18/2019 22:45,2,0.000,ALERT,213.29,302.37,60.012,1550547904,"201051344001145","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1210717.2,1210717.2,15893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547940,213708.00
02/18/2019 22:45,2,0.000,ALERT,213.06,302.37,59.975,1550547904,"201051344000438","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,1204774.2,1204774.2,15941,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547941,213709.00
02/18/2019 22:45,2,0.000,ALERT,212.61,302.07,60.012,1550547904,"201051344001135","174011545737251",0.00,-12.00,0,300.87,304.48,0.0,0.0,0.000,1192882.3,1192882.3,15895,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547943,213710.00
02/18/2019 22:45,2,0.000,ALERT,213.74,303.88,60.049,1550547904,"201051344000983","174011545737251",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,1213547.5,1213547.5,7651,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547945,213711.00
02/18/2019 22:45,2,0.000,ALERT,212.83,301.47,60.017,1550547904,"201051344001203","174011545737251",0.00,-13.00,0,299.97,305.38,0.0,0.0,0.000,1201793.4,1201793.4,15933,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547947,213712.00
02/18/2019 22:45,2,0.000,ALERT,213.06,302.37,60.006,1550547904,"201051344001230","174011545737251",0.00,-12.00,0,300.57,304.18,0.0,0.0,0.000,1196291.0,1196291.0,15741,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547949,213713.00
02/18/2019 22:45,2,0.000,ALERT,212.83,302.07,60.006,1550547904,"201051344000646","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1190875.3,1190875.3,15906,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547951,213714.00
02/18/2019 22:45,2,0.000,ALERT,213.96,303.28,60.006,1550547904,"201051344000867","174011545737251",0.00,-11.00,0,301.47,306.58,0.0,0.0,0.000,1192929.9,1192929.9,39793,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547952,213715.00
02/18/2019 22:45,2,0.000,ALERT,214.64,303.88,60.012,1550547904,"201051344000633","174011545737251",0.00,-12.00,0,300.57,305.98,0.0,0.0,0.000,1191886.2,1191886.2,39852,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547954,213716.00
02/18/2019 22:45,2,0.000,ALERT,212.61,302.37,60.012,1550547904,"201051344000955","174011545737251",0.00,-12.00,0,300.57,303.58,0.0,0.0,0.000,1210041.7,1210041.7,15933,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547956,213717.00
02/18/2019 22:45,2,0.000,ALERT,213.74,303.28,59.980,1550547904,"201051344000648","174011545737251",0.00,-13.00,0,301.47,305.98,0.0,0.0,0.000,1202849.4,1202849.4,39383,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547958,213718.00
02/18/2019 22:45,2,0.000,ALERT,214.19,303.88,60.022,1550547904,"201051344000645","174011545737251",0.00,-11.50,0,302.37,306.58,0.0,0.0,0.000,1207815.0,1207815.0,39341,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550547960,213719.00
02/18/2019 22:45,2,0.000,ALERT,213.74,304.48,60.012,1550547904,"201051344000569","174011545737251",0.00,-12.00,0,302.98,307.18,0.0,0.0,0.000,1224160.3,1224160.3,7576,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550547961,213720.00
02/18/2019 22:45,2,0.000,ALERT,214.19,303.58,60.006,1550547904,"179051228000119","174011545737251",0.00,-10.00,0,301.17,305.98,0.0,0.0,0.000,11932.6,11932.6,7627,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550547963,213721.00
02/18/2019 23:00,2,0.000,ALERT,213.29,303.88,60.022,1550548804,"201051344000579","174011545737251",0.00,-11.50,0,302.37,306.88,0.0,0.0,0.000,1221315.1,1221315.1,8014,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548806,213722.00
02/18/2019 23:00,2,0.000,ALERT,212.61,301.47,60.028,1550548804,"201051344001025","174011545737251",0.00,-13.00,0,299.37,304.48,0.0,0.0,0.000,1205879.0,1205879.0,15944,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548808,213723.00
02/18/2019 23:00,2,0.000,ALERT,212.83,302.07,60.017,1550548804,"201051344001093","174011545737251",0.00,-11.00,0,299.97,303.58,0.0,0.0,0.000,1194949.2,1194949.2,15925,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548810,213724.00
02/18/2019 23:00,2,0.000,ALERT,213.06,303.28,60.001,1550548804,"201051344000458","174011545737251",0.00,-9.00,0,301.77,306.58,0.0,0.0,0.000,1208884.9,1208884.9,7727,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548811,213725.00
02/18/2019 23:00,2,0.000,ALERT,212.61,302.07,60.028,1550548804,"201051344000890","174011545737251",0.00,-11.50,0,300.27,304.78,0.0,0.0,0.000,1202310.2,1202310.2,15892,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548813,213726.00
02/18/2019 23:00,2,0.000,ALERT,212.83,302.98,60.017,1550548804,"201051344000988","174011545737251",0.00,-11.50,0,299.37,305.38,0.0,0.0,0.000,941190.5,941190.5,8077,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548815,213727.00
02/18/2019 23:00,2,0.000,ALERT,213.29,302.68,60.022,1550548804,"201051344000582","174011545737251",0.00,-13.00,0,300.87,304.78,0.0,0.0,0.000,1182171.1,1182171.1,15862,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548817,213728.00
02/18/2019 23:00,2,0.000,ALERT,212.83,303.58,60.028,1550548804,"201051344000868","174011545737251",0.00,-12.00,0,302.07,306.28,0.0,0.0,0.000,1194222.0,1194222.0,39765,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550548819,213729.00
02/18/2019 23:00,2,0.000,ALERT,213.51,303.58,60.065,1550548804,"201051344000576","174011545737251",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,1210756.3,1210756.3,11833,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548820,213730.00
02/18/2019 23:00,2,0.000,ALERT,213.29,302.98,60.022,1550548804,"201051344001158","174011545737251",0.00,-13.00,0,301.17,305.38,0.0,0.0,0.000,1187356.7,1187356.7,8060,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548822,213731.00
02/18/2019 23:00,2,0.000,ALERT,213.06,301.47,60.017,1550548804,"201051344000917","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1199088.8,1199088.8,15724,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548824,213732.00
02/18/2019 23:00,2,0.000,ALERT,213.06,301.47,60.001,1550548804,"201051344000417","174011545737251",0.00,-13.00,0,299.97,303.58,0.0,0.0,0.000,972308.5,972308.5,15958,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550548826,213733.00
02/18/2019 23:00,2,0.000,ALERT,213.06,301.77,60.022,1550548804,"201051344000685","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1203339.8,1203339.8,15945,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548828,213734.00
02/18/2019 23:00,2,0.000,ALERT,212.83,301.17,60.022,1550548804,"201051344000651","174011545737251",0.00,-14.00,0,299.67,303.28,0.0,0.0,0.000,1197117.2,1197117.2,15922,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548830,213735.00
02/18/2019 23:00,2,0.000,ALERT,212.61,303.28,60.012,1550548804,"201051344000594","174011545737251",0.00,-13.00,0,301.17,305.98,0.0,0.0,0.000,1211992.4,1211992.4,39749,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548832,213736.00
02/18/2019 23:00,2,0.000,ALERT,213.29,303.28,60.033,1550548804,"201051344000469","174011545737251",0.00,-12.00,0,300.87,305.68,0.0,0.0,0.000,1196290.5,1196290.5,8012,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550548834,213737.00
02/18/2019 23:00,2,0.000,ALERT,213.06,302.37,60.043,1550548804,"201051344000585","174011545737251",0.00,-11.50,0,299.67,303.88,0.0,0.0,0.000,1211786.3,1211786.3,15978,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548836,213738.00
02/18/2019 23:00,2,0.000,ALERT,213.51,302.98,60.049,1550548804,"201051344000853","174011545737251",0.00,-12.00,0,301.47,305.98,0.0,0.0,0.000,1214700.3,1214700.3,7650,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548838,213739.00
02/18/2019 23:00,2,0.000,ALERT,213.06,302.07,60.006,1550548804,"201051344001145","174011545737251",0.00,-12.00,0,300.27,304.48,0.0,0.0,0.000,1210717.2,1210717.2,15895,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548839,213740.00
02/18/2019 23:00,2,0.000,ALERT,212.83,301.77,60.001,1550548804,"201051344000438","174011545737251",0.00,-13.00,0,300.57,304.18,0.0,0.0,0.000,1204774.2,1204774.2,15943,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548841,213741.00
02/18/2019 23:00,2,0.000,ALERT,212.38,302.07,59.996,1550548804,"201051344001135","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1192882.3,1192882.3,15897,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548843,213742.00
02/18/2019 23:00,2,0.000,ALERT,213.06,302.98,60.028,1550548804,"201051344000983","174011545737251",0.00,-11.50,0,301.77,305.98,0.0,0.0,0.000,1213547.5,1213547.5,7653,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548845,213743.00
02/18/2019 23:00,2,0.000,ALERT,212.83,301.47,59.996,1550548804,"201051344001203","174011545737251",0.00,-13.00,0,299.97,305.38,0.0,0.0,0.000,1201793.4,1201793.4,15935,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548847,213744.00
02/18/2019 23:00,2,0.000,ALERT,212.83,302.07,59.969,1550548804,"201051344001230","174011545737251",0.00,-12.00,0,300.57,304.48,0.0,0.0,0.000,1196291.0,1196291.0,15743,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548849,213745.00
02/18/2019 23:00,2,0.000,ALERT,212.61,301.77,59.990,1550548804,"201051344000646","174011545737251",0.00,-13.00,0,299.37,303.58,0.0,0.0,0.000,1190875.3,1190875.3,15908,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548850,213746.00
02/18/2019 23:00,2,0.000,ALERT,213.29,302.37,59.996,1550548804,"201051344000867","174011545737251",0.00,-11.00,0,300.87,305.98,0.0,0.0,0.000,1192929.9,1192929.9,39795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550548852,213747.00
02/18/2019 23:00,2,0.000,ALERT,213.96,302.98,59.980,1550548804,"201051344000633","174011545737251",0.00,-12.00,0,299.97,305.38,0.0,0.0,0.000,1191886.2,1191886.2,39854,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548854,213748.00
02/18/2019 23:00,2,0.000,ALERT,212.38,302.07,60.038,1550548804,"201051344000955","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1210041.7,1210041.7,15935,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548856,213749.00
02/18/2019 23:00,2,0.000,ALERT,213.06,302.07,59.990,1550548804,"201051344000648","174011545737251",0.00,-14.00,0,300.87,305.68,0.0,0.0,0.000,1202849.4,1202849.4,39385,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548858,213750.00
02/18/2019 23:00,2,0.000,ALERT,213.29,302.68,59.990,1550548804,"201051344000645","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1207815.0,1207815.0,39343,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548859,213751.00
02/18/2019 23:00,2,0.000,ALERT,213.06,303.28,59.943,1550548804,"201051344000569","174011545737251",0.00,-12.00,0,302.37,306.58,0.0,0.0,0.000,1224160.3,1224160.3,7578,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550548861,213752.00
02/18/2019 23:00,2,0.000,ALERT,213.51,302.37,59.996,1550548804,"179051228000119","174011545737251",0.00,-10.00,0,300.57,305.08,0.0,0.0,0.000,11932.6,11932.6,7629,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550548863,213753.00
02/18/2019 23:15,2,0.000,ALERT,213.29,303.88,59.996,1550549705,"201051344000579","174011545737251",0.00,-11.50,0,302.07,305.68,0.0,0.0,0.000,1221315.1,1221315.1,8016,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549707,213754.00
02/18/2019 23:15,2,0.000,ALERT,212.83,300.57,59.990,1550549705,"201051344001025","174011545737251",0.00,-13.00,0,299.07,304.18,0.0,0.0,0.000,1205879.0,1205879.0,15946,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549709,213755.00
02/18/2019 23:15,2,0.000,ALERT,212.83,301.47,60.006,1550549705,"201051344001093","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1194949.2,1194949.2,15927,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550549711,213756.00
02/18/2019 23:15,2,0.000,ALERT,213.06,303.28,60.012,1550549705,"201051344000458","174011545737251",0.00,-9.00,0,301.47,305.68,0.0,0.0,0.000,1208884.9,1208884.9,7729,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549712,213757.00
02/18/2019 23:15,2,0.000,ALERT,212.83,301.77,60.001,1550549705,"201051344000890","174011545737251",0.00,-11.50,0,300.27,304.48,0.0,0.0,0.000,1202310.2,1202310.2,15894,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549714,213758.00
02/18/2019 23:15,2,0.000,ALERT,212.83,302.68,60.038,1550549705,"201051344000988","174011545737251",0.00,-11.50,0,298.77,304.48,0.0,0.0,0.000,941190.5,941190.5,8079,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549716,213759.00
02/18/2019 23:15,2,0.000,ALERT,213.51,302.37,59.996,1550549705,"201051344000582","174011545737251",0.00,-14.00,0,300.57,304.48,0.0,0.0,0.000,1182171.1,1182171.1,15864,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549718,213760.00
02/18/2019 23:15,2,0.000,ALERT,213.06,303.58,59.996,1550549705,"201051344000868","174011545737251",0.00,-12.00,0,302.07,305.38,0.0,0.0,0.000,1194222.0,1194222.0,39767,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549720,213761.00
02/18/2019 23:15,2,0.000,ALERT,213.51,303.58,60.012,1550549705,"201051344000576","174011545737251",0.00,-11.00,0,301.17,305.08,0.0,0.0,0.000,1210756.3,1210756.3,11835,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549722,213762.00
02/18/2019 23:15,2,0.000,ALERT,213.29,302.68,60.006,1550549705,"201051344001158","174011545737251",0.00,-13.00,0,300.87,304.48,0.0,0.0,0.000,1187356.7,1187356.7,8062,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549723,213763.00
02/18/2019 23:15,2,0.000,ALERT,213.06,301.17,60.001,1550549705,"201051344000917","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1199088.8,1199088.8,15726,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549725,213764.00
02/18/2019 23:15,2,0.000,ALERT,213.29,300.87,59.990,1550549705,"201051344000417","174011545737251",0.00,-13.00,0,299.37,302.98,0.0,0.0,0.000,972308.5,972308.5,15960,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549727,213765.00
02/18/2019 23:15,2,0.000,ALERT,213.29,301.47,60.006,1550549705,"201051344000685","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1203339.8,1203339.8,15947,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549729,213766.00
02/18/2019 23:15,2,0.000,ALERT,213.06,300.57,59.959,1550549705,"201051344000651","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1197117.2,1197117.2,15924,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549731,213767.00
02/18/2019 23:15,2,0.000,ALERT,212.83,303.28,60.054,1550549705,"201051344000594","174011545737251",0.00,-13.00,0,300.87,305.08,0.0,0.0,0.000,1211992.4,1211992.4,39751,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549733,213768.00
02/18/2019 23:15,2,0.000,ALERT,213.29,303.28,59.980,1550549705,"201051344000469","174011545737251",0.00,-12.00,0,300.27,305.08,0.0,0.0,0.000,1196290.5,1196290.5,8014,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549735,213769.00
02/18/2019 23:15,2,0.000,ALERT,213.29,301.77,60.012,1550549705,"201051344000585","174011545737251",0.00,-12.00,0,299.37,303.58,0.0,0.0,0.000,1211786.3,1211786.3,15980,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549737,213770.00
02/18/2019 23:15,2,0.000,ALERT,213.74,302.98,59.996,1550549705,"201051344000853","174011545737251",0.00,-12.00,0,301.47,305.08,0.0,0.0,0.000,1214700.3,1214700.3,7652,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549739,213771.00
02/18/2019 23:15,2,0.000,ALERT,213.29,301.77,60.001,1550549705,"201051344001145","174011545737251",0.00,-12.00,0,300.27,303.88,0.0,0.0,0.000,1210717.2,1210717.2,15897,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549740,213772.00
02/18/2019 23:15,2,0.000,ALERT,213.06,301.47,60.001,1550549705,"201051344000438","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1204774.2,1204774.2,15945,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549742,213773.00
02/18/2019 23:15,2,0.000,ALERT,212.61,301.47,60.022,1550549705,"201051344001135","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1192882.3,1192882.3,15899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550549744,213774.00
02/18/2019 23:15,2,0.000,ALERT,213.06,303.28,60.001,1550549705,"201051344000983","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1213547.5,1213547.5,7655,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549746,213775.00
02/18/2019 23:15,2,0.000,ALERT,212.83,300.87,59.996,1550549705,"201051344001203","174011545737251",0.00,-13.00,0,299.37,304.78,0.0,0.0,0.000,1201793.4,1201793.4,15937,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550549748,213776.00
02/18/2019 23:15,2,0.000,ALERT,212.83,300.87,60.001,1550549705,"201051344001230","174011545737251",0.00,-12.00,0,299.97,303.88,0.0,0.0,0.000,1196291.0,1196291.0,15745,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549749,213777.00
02/18/2019 23:15,2,0.000,ALERT,212.61,301.47,60.001,1550549705,"201051344000646","174011545737251",0.00,-13.00,0,299.07,303.28,0.0,0.0,0.000,1190875.3,1190875.3,15910,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549751,213778.00
02/18/2019 23:15,2,0.000,ALERT,213.29,302.37,59.990,1550549705,"201051344000867","174011545737251",0.00,-11.00,0,300.27,305.08,0.0,0.0,0.000,1192929.9,1192929.9,39797,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549753,213779.00
02/18/2019 23:15,2,0.000,ALERT,213.74,302.98,60.001,1550549705,"201051344000633","174011545737251",0.00,-13.00,0,299.67,304.48,0.0,0.0,0.000,1191886.2,1191886.2,39856,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549755,213780.00
02/18/2019 23:15,2,0.000,ALERT,212.61,301.17,60.001,1550549705,"201051344000955","174011545737251",0.00,-12.00,0,299.67,303.28,0.0,0.0,0.000,1210041.7,1210041.7,15937,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549757,213781.00
02/18/2019 23:15,2,0.000,ALERT,213.06,302.07,60.001,1550549705,"201051344000648","174011545737251",0.00,-14.00,0,300.27,304.78,0.0,0.0,0.000,1202849.4,1202849.4,39387,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549758,213782.00
02/18/2019 23:15,2,0.000,ALERT,213.51,302.98,60.017,1550549705,"201051344000645","174011545737251",0.00,-11.50,0,301.17,304.78,0.0,0.0,0.000,1207815.0,1207815.0,39345,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550549760,213783.00
02/18/2019 23:15,2,0.000,ALERT,213.06,303.58,60.012,1550549705,"201051344000569","174011545737251",0.00,-12.00,0,301.77,305.68,0.0,0.0,0.000,1224160.3,1224160.3,7580,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550549762,213784.00
02/18/2019 23:15,2,0.000,ALERT,213.51,302.37,59.996,1550549705,"179051228000119","174011545737251",0.00,-10.00,0,299.67,304.18,0.0,0.0,0.000,11932.6,11932.6,7631,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550549764,213785.00
02/18/2019 23:30,2,0.000,ALERT,213.29,303.88,60.028,1550550604,"201051344000579","174011545737251",0.00,-11.50,0,301.47,305.68,0.0,0.0,0.000,1221315.1,1221315.1,8018,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550550606,213786.00
