ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
02/18/2019 23:30,2,0.000,ALERT,212.83,301.77,60.022,1550550604,"201051344001025","174011545737251",0.00,-14.00,0,298.77,304.18,0.0,0.0,0.000,1205879.0,1205879.0,15948,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550608,213787.00
02/18/2019 23:30,2,0.000,ALERT,213.06,302.37,60.022,1550550604,"201051344001093","174011545737251",0.00,-11.00,0,299.37,303.28,0.0,0.0,0.000,1194949.2,1194949.2,15929,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550610,213788.00
02/18/2019 23:30,2,0.000,ALERT,213.06,303.28,59.990,1550550604,"201051344000458","174011545737251",0.00,-9.00,0,300.87,305.68,0.0,0.0,0.000,1208884.9,1208884.9,7731,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550612,213789.00
02/18/2019 23:30,2,0.000,ALERT,212.83,302.68,60.017,1550550604,"201051344000890","174011545737251",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,1202310.2,1202310.2,15896,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550614,213790.00
02/18/2019 23:30,2,0.000,ALERT,213.06,302.68,60.012,1550550604,"201051344000988","174011545737251",0.00,-11.50,0,298.17,304.18,0.0,0.0,0.000,941190.5,941190.5,8081,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550615,213791.00
02/18/2019 23:30,2,0.000,ALERT,213.51,303.58,60.022,1550550604,"201051344000582","174011545737251",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,1182171.1,1182171.1,15866,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550617,213792.00
02/18/2019 23:30,2,0.000,ALERT,213.06,303.28,60.022,1550550604,"201051344000868","174011545737251",0.00,-11.50,0,301.47,305.38,0.0,0.0,0.000,1194222.0,1194222.0,39769,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550619,213793.00
02/18/2019 23:30,2,0.000,ALERT,213.74,303.58,60.022,1550550604,"201051344000576","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,1210756.3,1210756.3,11837,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550550621,213794.00
02/18/2019 23:30,2,0.000,ALERT,213.29,302.98,60.022,1550550604,"201051344001158","174011545737251",0.00,-13.00,0,300.27,304.48,0.0,0.0,0.000,1187356.7,1187356.7,8064,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550623,213795.00
02/18/2019 23:30,2,0.000,ALERT,213.29,301.77,60.012,1550550604,"201051344000917","174011545737251",0.00,-11.00,0,298.47,302.98,0.0,0.0,0.000,1199088.8,1199088.8,15728,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550625,213796.00
02/18/2019 23:30,2,0.000,ALERT,212.83,301.17,59.996,1550550604,"201051344000417","174011545737251",0.00,-12.00,0,298.77,302.98,0.0,0.0,0.000,972308.5,972308.5,15962,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550627,213797.00
02/18/2019 23:30,2,0.000,ALERT,212.83,301.47,60.012,1550550604,"201051344000685","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1203339.8,1203339.8,15949,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550628,213798.00
02/18/2019 23:30,2,0.000,ALERT,212.61,300.87,60.012,1550550604,"201051344000651","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1197117.2,1197117.2,15926,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550630,213799.00
02/18/2019 23:30,2,0.000,ALERT,212.38,302.98,60.012,1550550604,"201051344000594","174011545737251",0.00,-13.00,0,300.57,304.78,0.0,0.0,0.000,1211992.4,1211992.4,39753,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550632,213800.00
02/18/2019 23:30,2,0.000,ALERT,212.83,302.68,60.012,1550550604,"201051344000469","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1196290.5,1196290.5,8016,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550634,213801.00
02/18/2019 23:30,2,0.000,ALERT,212.61,301.77,59.990,1550550604,"201051344000585","174011545737251",0.00,-11.50,0,299.37,303.58,0.0,0.0,0.000,1211786.3,1211786.3,15982,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550636,213802.00
02/18/2019 23:30,2,0.000,ALERT,213.29,302.37,60.054,1550550604,"201051344000853","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1214700.3,1214700.3,7654,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550550638,213803.00
02/18/2019 23:30,2,0.000,ALERT,212.61,301.47,60.006,1550550604,"201051344001145","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1210717.2,1210717.2,15899,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550640,213804.00
02/18/2019 23:30,2,0.000,ALERT,212.61,301.47,60.001,1550550604,"201051344000438","174011545737251",0.00,-13.00,0,299.97,303.88,0.0,0.0,0.000,1204774.2,1204774.2,15947,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550642,213805.00
02/18/2019 23:30,2,0.000,ALERT,211.93,301.47,60.006,1550550604,"201051344001135","174011545737251",0.00,-12.00,0,299.97,304.18,0.0,0.0,0.000,1192882.3,1192882.3,15901,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550643,213806.00
02/18/2019 23:30,2,0.000,ALERT,212.61,302.37,59.975,1550550604,"201051344000983","174011545737251",0.00,-11.50,0,300.87,305.08,0.0,0.0,0.000,1213547.5,1213547.5,7657,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550645,213807.00
02/18/2019 23:30,2,0.000,ALERT,212.38,300.87,60.001,1550550604,"201051344001203","174011545737251",0.00,-13.00,0,299.07,305.08,0.0,0.0,0.000,1201793.4,1201793.4,15939,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550550647,213808.00
02/18/2019 23:30,2,0.000,ALERT,212.38,301.77,59.996,1550550604,"201051344001230","174011545737251",0.00,-12.00,0,299.67,303.58,0.0,0.0,0.000,1196291.0,1196291.0,15747,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550649,213809.00
02/18/2019 23:30,2,0.000,ALERT,212.16,301.17,60.028,1550550604,"201051344000646","174011545737251",0.00,-13.00,0,298.77,303.28,0.0,0.0,0.000,1190875.3,1190875.3,15912,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550651,213810.00
02/18/2019 23:30,2,0.000,ALERT,213.06,301.47,60.006,1550550604,"201051344000867","174011545737251",0.00,-11.00,0,299.97,304.78,0.0,0.0,0.000,1192929.9,1192929.9,39799,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550652,213811.00
02/18/2019 23:30,2,0.000,ALERT,213.51,302.07,60.001,1550550604,"201051344000633","174011545737251",0.00,-12.00,0,299.37,304.18,0.0,0.0,0.000,1191886.2,1191886.2,39858,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550654,213812.00
02/18/2019 23:30,2,0.000,ALERT,211.93,301.47,59.980,1550550604,"201051344000955","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1210041.7,1210041.7,15939,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550550656,213813.00
02/18/2019 23:30,2,0.000,ALERT,212.83,301.77,60.017,1550550604,"201051344000648","174011545737251",0.00,-13.00,0,299.67,304.78,0.0,0.0,0.000,1202849.4,1202849.4,39389,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550658,213814.00
02/18/2019 23:30,2,0.000,ALERT,213.29,302.37,60.012,1550550604,"201051344000645","174011545737251",0.00,-11.00,0,300.57,304.78,0.0,0.0,0.000,1207815.0,1207815.0,39347,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550660,213815.00
02/18/2019 23:30,2,0.000,ALERT,212.61,302.98,60.006,1550550604,"201051344000569","174011545737251",0.00,-12.00,0,301.17,305.68,0.0,0.0,0.000,1224160.3,1224160.3,7582,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550550662,213816.00
02/18/2019 23:30,2,0.000,ALERT,213.06,302.07,60.006,1550550604,"179051228000119","174011545737251",0.00,-10.00,0,299.37,304.48,0.0,0.0,0.000,11932.6,11932.6,7633,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550550663,213817.00
02/18/2019 23:45,2,0.000,ALERT,213.06,303.88,60.012,1550551504,"201051344000579","174011545737251",0.00,-11.50,0,301.17,305.38,0.0,0.0,0.000,1221315.1,1221315.1,8020,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551506,213818.00
02/18/2019 23:45,2,0.000,ALERT,212.38,301.17,60.001,1550551504,"201051344001025","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1205879.0,1205879.0,15950,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551508,213819.00
02/18/2019 23:45,2,0.000,ALERT,212.61,301.77,60.012,1550551504,"201051344001093","174011545737251",0.00,-11.00,0,299.97,303.88,0.0,0.0,0.000,1194949.2,1194949.2,15931,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551510,213820.00
02/18/2019 23:45,2,0.000,ALERT,212.83,302.98,60.006,1550551504,"201051344000458","174011545737251",0.00,-9.00,0,300.57,305.38,0.0,0.0,0.000,1208884.9,1208884.9,7733,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551511,213821.00
02/18/2019 23:45,2,0.000,ALERT,212.61,302.07,60.017,1550551504,"201051344000890","174011545737251",0.00,-12.00,0,300.57,304.78,0.0,0.0,0.000,1202310.2,1202310.2,15898,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551513,213822.00
02/18/2019 23:45,2,0.000,ALERT,212.61,302.68,60.043,1550551504,"201051344000988","174011545737251",0.00,-11.50,0,297.87,304.18,0.0,0.0,0.000,941190.5,941190.5,8083,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551515,213823.00
02/18/2019 23:45,2,0.000,ALERT,213.06,302.68,60.017,1550551504,"201051344000582","174011545737251",0.00,-14.00,0,301.17,304.78,0.0,0.0,0.000,1182171.1,1182171.1,15868,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551517,213824.00
02/18/2019 23:45,2,0.000,ALERT,213.06,303.58,59.969,1550551504,"201051344000868","174011545737251",0.00,-12.00,0,301.17,305.08,0.0,0.0,0.000,1194222.0,1194222.0,39771,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551519,213825.00
02/18/2019 23:45,2,0.000,ALERT,213.29,303.28,60.017,1550551504,"201051344000576","174011545737251",0.00,-12.00,0,300.57,305.08,0.0,0.0,0.000,1210756.3,1210756.3,11839,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551521,213826.00
02/18/2019 23:45,2,0.000,ALERT,213.06,302.68,60.017,1550551504,"201051344001158","174011545737251",0.00,-11.50,0,299.97,304.48,0.0,0.0,0.000,1187356.7,1187356.7,8066,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551523,213827.00
02/18/2019 23:45,2,0.000,ALERT,212.83,301.17,60.028,1550551504,"201051344000917","174011545737251",0.00,-11.00,0,299.07,303.28,0.0,0.0,0.000,1199088.8,1199088.8,15730,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551524,213828.00
02/18/2019 23:45,2,0.000,ALERT,212.83,301.17,59.990,1550551504,"201051344000417","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,972308.5,972308.5,15964,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551526,213829.00
02/18/2019 23:45,2,0.000,ALERT,213.06,301.77,60.017,1550551504,"201051344000685","174011545737251",0.00,-12.00,0,299.37,303.28,0.0,0.0,0.000,1203339.8,1203339.8,15951,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551528,213830.00
02/18/2019 23:45,2,0.000,ALERT,212.61,301.17,60.059,1550551504,"201051344000651","174011545737251",0.00,-14.00,0,299.07,302.98,0.0,0.0,0.000,1197117.2,1197117.2,15928,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551530,213831.00
02/18/2019 23:45,2,0.000,ALERT,212.61,303.58,60.017,1550551504,"201051344000594","174011545737251",0.00,-13.00,0,299.97,304.48,0.0,0.0,0.000,1211992.4,1211992.4,39755,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551532,213832.00
02/18/2019 23:45,2,0.000,ALERT,213.06,302.98,60.022,1550551504,"201051344000469","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1196290.5,1196290.5,8018,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551535,213833.00
02/18/2019 23:45,2,0.000,ALERT,212.83,302.07,60.012,1550551504,"201051344000585","174011545737251",0.00,-11.50,0,299.37,303.28,0.0,0.0,0.000,1211786.3,1211786.3,15984,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551536,213834.00
02/18/2019 23:45,2,0.000,ALERT,213.51,302.37,60.017,1550551504,"201051344000853","174011545737251",0.00,-11.50,0,300.57,304.18,0.0,0.0,0.000,1214700.3,1214700.3,7656,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551538,213835.00
02/18/2019 23:45,2,0.000,ALERT,212.83,302.07,59.996,1550551504,"201051344001145","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1210717.2,1210717.2,15901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551540,213836.00
02/18/2019 23:45,2,0.000,ALERT,212.61,301.77,60.028,1550551504,"201051344000438","174011545737251",0.00,-13.00,0,299.67,303.88,0.0,0.0,0.000,1204774.2,1204774.2,15949,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551542,213837.00
02/18/2019 23:45,2,0.000,ALERT,212.38,302.07,60.022,1550551504,"201051344001135","174011545737251",0.00,-12.00,0,299.67,304.18,0.0,0.0,0.000,1192882.3,1192882.3,15903,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551544,213838.00
02/18/2019 23:45,2,0.000,ALERT,213.06,302.98,60.028,1550551504,"201051344000983","174011545737251",0.00,-11.50,0,300.57,304.48,0.0,0.0,0.000,1213547.5,1213547.5,7659,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551546,213839.00
02/18/2019 23:45,2,0.000,ALERT,212.61,301.47,60.017,1550551504,"201051344001203","174011545737251",0.00,-13.00,0,299.37,305.08,0.0,0.0,0.000,1201793.4,1201793.4,15941,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551547,213840.00
02/18/2019 23:45,2,0.000,ALERT,212.61,302.37,59.980,1550551504,"201051344001230","174011545737251",0.00,-12.00,0,299.97,303.58,0.0,0.0,0.000,1196291.0,1196291.0,15749,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551549,213841.00
02/18/2019 23:45,2,0.000,ALERT,212.61,302.07,60.017,1550551504,"201051344000646","174011545737251",0.00,-13.00,0,299.07,302.98,0.0,0.0,0.000,1190875.3,1190875.3,15914,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551551,213842.00
02/18/2019 23:45,2,0.000,ALERT,213.29,302.07,60.033,1550551504,"201051344000867","174011545737251",0.00,-11.00,0,299.67,304.48,0.0,0.0,0.000,1192929.9,1192929.9,39801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551553,213843.00
02/18/2019 23:45,2,0.000,ALERT,213.74,302.68,60.022,1550551504,"201051344000633","174011545737251",0.00,-12.00,0,298.77,303.88,0.0,0.0,0.000,1191886.2,1191886.2,39860,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1550551555,213844.00
02/18/2019 23:45,2,0.000,ALERT,212.38,301.77,60.017,1550551504,"201051344000955","174011545737251",0.00,-12.00,0,299.07,303.28,0.0,0.0,0.000,1210041.7,1210041.7,15941,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551556,213845.00
02/18/2019 23:45,2,0.000,ALERT,213.06,301.77,60.017,1550551504,"201051344000648","174011545737251",0.00,-13.00,0,299.37,304.18,0.0,0.0,0.000,1202849.4,1202849.4,39391,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551558,213846.00
02/18/2019 23:45,2,0.000,ALERT,213.29,302.68,60.022,1550551504,"201051344000645","174011545737251",0.00,-11.50,0,300.27,304.18,0.0,0.0,0.000,1207815.0,1207815.0,39349,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551560,213847.00
02/18/2019 23:45,2,0.000,ALERT,212.83,303.28,60.049,1550551504,"201051344000569","174011545737251",0.00,-12.00,0,300.87,305.38,0.0,0.0,0.000,1224160.3,1224160.3,7584,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1550551562,213848.00
02/18/2019 23:45,2,0.000,ALERT,213.51,302.07,60.006,1550551504,"179051228000119","174011545737251",0.00,-10.00,0,299.07,303.58,0.0,0.0,0.000,11932.6,11932.6,7635,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1550551564,213849.00
